Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,876.0,71.0,0.9,20.4,520.0,954.1,704.8
2018,1,11,13,15,868.5,70.0,1.05,20.4,504.0,933.19,694.7
2018,1,11,13,30,861.0,69.0,1.2,20.4,488.0,909.18,682.35
2018,1,11,13,45,826.5,73.0,1.35,20.35,460.5,873.93,662.2
2018,1,11,14,0,792.0,77.0,1.5,20.3,433.0,826.79,633.36
2018,1,11,14,15,799.0,70.5,1.6,20.1,409.5,800.87,618.42
2018,1,11,14,30,806.0,64.0,1.7,19.9,386.0,771.64,600.54
2018,1,11,14,45,772.5,62.5,1.75,19.7,349.5,713.66,561.11
2018,1,11,15,0,739.0,61.0,1.8,19.5,313.0,655.64,520.76
2018,1,11,15,15,715.0,57.0,1.8,19.5,276.5,601.67,481.45
2018,1,11,15,30,691.0,53.0,1.8,19.5,240.0,547.72,440.19
2018,1,11,15,45,636.0,48.5,1.35,18.1,198.5,474.34,381.36
2018,1,11,16,0,581.0,44.0,0.9,16.7,157.0,404.59,323.23
2018,1,11,16,15,445.0,40.5,0.9,16.2,114.0,303.51,239.47
2018,1,11,16,30,309.0,37.0,0.9,15.7,71.0,210.43,158.56
2018,1,11,16,45,183.0,24.0,0.95,15.2,41.5,119.51,48.83
2018,1,11,17,0,57.0,11.0,1.0,14.7,12.0,29.34,0.0
2018,1,11,17,15,28.5,5.5,0.95,14.55,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,7,15,78.5,7.5,1.7,10.65,10.0,0.0,0.0
2018,1,12,7,30,157.0,15.0,1.8,11.0,20.0,68.98,0.0
2018,1,12,7,45,261.5,25.0,1.85,11.35,49.0,158.02,89.9
2018,1,12,8,0,366.0,35.0,1.9,11.7,78.0,238.46,186.82
2018,1,12,8,15,414.5,46.0,2.0,12.15,114.0,297.19,242.06
2018,1,12,8,30,463.0,57.0,2.1,12.6,150.0,360.65,298.17
2018,1,12,8,45,418.5,72.5,2.15,13.1,171.0,370.47,308.56
2018,1,12,9,0,374.0,88.0,2.2,13.6,192.0,379.65,316.86
2018,1,12,9,15,462.0,91.0,2.25,14.2,238.5,463.24,385.29
2018,1,12,9,30,550.0,94.0,2.3,14.8,285.0,561.01,462.02
2018,1,12,9,45,496.5,113.0,2.35,15.45,298.5,556.04,455.8
2018,1,12,10,0,443.0,132.0,2.4,16.1,312.0,552.93,451.1
2018,1,12,10,15,455.5,141.0,2.45,16.6,337.5,589.63,478.14
2018,1,12,10,30,468.0,150.0,2.5,17.1,363.0,625.5,503.81
2018,1,12,10,45,608.5,126.5,2.6,17.6,417.0,748.15,594.23
2018,1,12,11,0,749.0,103.0,2.7,18.1,471.0,866.07,676.67
2018,1,12,11,15,772.5,101.0,2.75,18.4,490.5,893.23,693.64
2018,1,12,11,30,796.0,99.0,2.8,18.7,510.0,924.8,714.48
2018,1,12,11,45,817.5,94.5,2.9,19.0,522.0,948.57,730.24
2018,1,12,12,0,839.0,90.0,3.0,19.3,534.0,969.09,743.9
2018,1,12,12,15,867.0,83.5,3.0,19.35,542.0,989.99,757.83
2018,1,12,12,30,895.0,77.0,3.0,19.4,550.0,995.91,761.63
2018,1,12,12,45,897.0,76.0,3.05,19.5,544.0,990.99,758.62
2018,1,12,13,0,899.0,75.0,3.1,19.6,538.0,982.48,753.41
2018,1,12,13,15,877.5,76.0,3.05,19.55,517.0,950.55,731.82
2018,1,12,13,30,856.0,77.0,3.0,19.5,496.0,926.16,715.66
2018,1,12,13,45,839.0,74.5,3.0,19.4,470.0,888.26,690.46
2018,1,12,14,0,822.0,72.0,3.0,19.3,444.0,848.02,663.48
2018,1,12,14,15,780.0,75.0,2.95,19.05,409.5,791.17,624.26
2018,1,12,14,30,738.0,78.0,2.9,18.8,375.0,733.73,584.03
2018,1,12,14,45,695.0,76.5,2.85,18.5,337.0,675.08,542.17
2018,1,12,15,0,652.0,75.0,2.8,18.2,299.0,612.74,496.53
2018,1,12,15,15,655.0,67.5,2.8,18.2,269.5,577.04,469.87
2018,1,12,15,30,658.0,60.0,2.8,18.2,240.0,539.28,439.45
2018,1,12,15,45,503.5,61.0,2.1,16.65,185.5,412.33,337.01
2018,1,12,16,0,349.0,62.0,1.4,15.1,131.0,294.82,239.95
2018,1,12,16,15,284.0,50.5,1.35,14.35,97.5,229.36,183.88
2018,1,12,16,30,219.0,39.0,1.3,13.6,64.0,170.97,130.86
2018,1,12,16,45,139.5,25.0,1.25,12.85,38.5,104.04,49.3
2018,1,12,17,0,60.0,11.0,1.2,12.1,13.0,30.47,0.0
2018,1,12,17,15,30.0,5.5,1.2,11.8,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,13,7,15,31.5,6.0,2.05,9.9,7.0,0.0,0.0
2018,1,13,7,30,63.0,12.0,2.1,10.6,14.0,32.69,0.0
2018,1,13,7,45,136.5,26.5,2.15,11.35,40.0,106.95,60.81
2018,1,13,8,0,210.0,41.0,2.2,12.1,66.0,170.1,132.82
2018,1,13,8,15,348.5,49.5,2.35,12.75,111.0,262.76,214.21
2018,1,13,8,30,487.0,58.0,2.5,13.4,156.0,374.84,309.58
2018,1,13,8,45,558.0,62.0,2.6,14.1,199.0,450.0,372.95
2018,1,13,9,0,629.0,66.0,2.7,14.8,242.0,530.29,438.41
2018,1,13,9,15,616.0,78.0,2.6,15.5,271.0,564.8,464.61
2018,1,13,9,30,603.0,90.0,2.5,16.2,300.0,596.29,487.16
2018,1,13,9,45,688.5,84.5,2.45,16.9,347.0,682.76,550.19
2018,1,13,10,0,774.0,79.0,2.4,17.6,394.0,767.63,609.32
2018,1,13,10,15,713.5,96.5,2.45,18.4,403.0,768.16,606.5
2018,1,13,10,30,653.0,114.0,2.5,19.2,412.0,756.83,595.89
2018,1,13,10,45,673.5,115.0,2.55,20.0,435.0,794.51,620.68
2018,1,13,11,0,694.0,116.0,2.6,20.8,458.0,830.43,643.48
2018,1,13,11,15,799.5,95.0,2.65,21.3,500.5,912.15,698.52
2018,1,13,11,30,905.0,74.0,2.7,21.8,543.0,988.48,748.24
2018,1,13,11,45,908.5,73.5,2.75,22.3,550.5,1000.15,753.93
2018,1,13,12,0,912.0,73.0,2.8,22.8,558.0,1008.27,758.0
2018,1,13,12,15,909.5,73.5,2.7,23.0,557.0,1008.16,756.23
2018,1,13,12,30,907.0,74.0,2.6,23.2,556.0,1004.41,752.26
2018,1,13,12,45,902.5,74.5,2.5,23.45,548.0,995.09,744.63
2018,1,13,13,0,898.0,75.0,2.4,23.7,540.0,982.27,734.89
2018,1,13,13,15,891.5,73.5,2.3,23.7,524.0,961.48,720.72
2018,1,13,13,30,885.0,72.0,2.2,23.7,508.0,937.45,704.55
2018,1,13,13,45,874.0,71.0,2.05,23.7,485.5,906.86,683.52
2018,1,13,14,0,863.0,70.0,1.9,23.7,463.0,882.92,667.04
2018,1,13,14,15,812.0,74.5,1.7,23.4,425.5,819.12,623.42
2018,1,13,14,30,761.0,79.0,1.5,23.1,388.0,754.96,579.29
2018,1,13,14,45,744.0,74.5,1.25,22.8,355.0,707.75,545.86
2018,1,13,15,0,727.0,70.0,1.0,22.5,322.0,659.36,510.82
2018,1,13,15,15,668.0,68.0,1.0,22.5,278.5,587.77,460.14
2018,1,13,15,30,609.0,66.0,1.0,22.5,235.0,514.81,405.49
2018,1,13,15,45,548.0,60.5,0.95,21.1,193.5,440.06,348.96
2018,1,13,16,0,487.0,55.0,0.9,19.7,152.0,369.78,293.29
2018,1,13,16,15,415.0,46.0,0.95,19.25,114.5,295.09,231.28
2018,1,13,16,30,343.0,37.0,1.0,18.8,77.0,227.39,171.45
2018,1,13,16,45,225.5,25.5,1.05,18.4,47.0,141.34,73.99
2018,1,13,17,0,108.0,14.0,1.1,18.0,17.0,50.0,0.0
2018,1,13,17,15,54.0,7.0,1.05,17.8,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,7,15,43.0,7.0,1.4,13.2,8.5,0.0,0.0
2018,1,14,7,30,86.0,14.0,1.4,13.8,17.0,42.46,0.0
2018,1,14,7,45,153.0,28.0,1.45,14.35,42.5,115.8,66.65
2018,1,14,8,0,220.0,42.0,1.5,14.9,68.0,175.59,135.64
2018,1,14,8,15,269.0,54.5,1.8,15.7,100.0,227.31,182.7
2018,1,14,8,30,318.0,67.0,2.1,16.5,132.0,284.31,232.28
2018,1,14,8,45,343.0,80.5,2.4,17.25,164.5,332.23,273.17
2018,1,14,9,0,368.0,94.0,2.7,18.0,197.0,381.92,314.25
2018,1,14,9,15,364.0,109.0,2.65,18.5,223.5,414.09,339.63
2018,1,14,9,30,360.0,124.0,2.6,19.0,250.0,444.91,363.06
2018,1,14,9,45,386.0,133.5,2.5,19.5,281.0,491.81,398.67
2018,1,14,10,0,412.0,143.0,2.4,20.0,312.0,539.45,433.79
2018,1,14,10,15,473.0,142.0,2.5,20.55,349.0,605.34,483.21
2018,1,14,10,30,534.0,141.0,2.6,21.1,386.0,673.14,532.53
2018,1,14,10,45,706.0,107.0,2.65,21.65,447.0,814.57,632.28
2018,1,14,11,0,878.0,73.0,2.7,22.2,508.0,933.38,711.82
2018,1,14,11,15,885.0,73.0,2.7,22.4,523.0,955.66,724.59
2018,1,14,11,30,892.0,73.0,2.7,22.6,538.0,974.74,736.13
2018,1,14,11,45,784.5,103.5,2.7,22.8,516.5,927.51,702.98
2018,1,14,12,0,677.0,134.0,2.7,23.0,495.0,870.42,663.49
2018,1,14,12,15,425.5,175.5,2.55,23.0,402.5,661.93,513.9
2018,1,14,12,30,174.0,217.0,2.4,23.0,310.0,418.23,328.45
2018,1,14,12,45,193.5,213.0,2.3,23.0,315.0,431.55,340.29
2018,1,14,13,0,213.0,209.0,2.2,23.0,320.0,443.96,350.12
2018,1,14,13,15,381.5,179.5,2.05,22.85,371.5,609.47,476.58
2018,1,14,13,30,550.0,150.0,1.9,22.7,423.0,725.28,561.31
2018,1,14,13,45,694.0,112.0,1.7,22.55,440.5,809.33,618.42
2018,1,14,14,0,838.0,74.0,1.5,22.4,458.0,866.79,655.86
2018,1,14,14,15,626.0,104.5,1.3,22.1,381.0,701.48,540.43
2018,1,14,14,30,414.0,135.0,1.1,21.8,304.0,531.32,417.12
2018,1,14,14,45,365.0,128.0,0.9,21.5,268.0,468.24,370.57
2018,1,14,15,0,316.0,121.0,0.7,21.2,232.0,390.62,311.47
2018,1,14,15,15,232.5,113.5,0.7,21.2,190.0,309.47,248.0
2018,1,14,15,30,149.0,106.0,0.7,21.2,148.0,222.2,178.08
2018,1,14,15,45,85.5,89.5,0.75,20.0,112.5,157.42,125.53
2018,1,14,16,0,22.0,73.0,0.8,18.8,77.0,88.81,68.46
2018,1,14,16,15,13.5,56.0,0.85,18.3,58.5,59.83,43.96
2018,1,14,16,30,5.0,39.0,0.9,17.8,40.0,38.7,25.61
2018,1,14,16,45,16.0,24.5,1.0,17.25,25.5,31.66,14.14
2018,1,14,17,0,27.0,10.0,1.1,16.7,11.0,18.08,0.0
2018,1,14,17,15,13.5,5.0,1.05,16.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.5,0.9,12.85,3.5,0.0,0.0
2018,1,15,7,30,15.0,7.0,0.9,13.2,7.0,11.27,0.0
2018,1,15,7,45,7.5,13.0,0.9,13.55,13.0,14.05,3.48
2018,1,15,8,0,0.0,19.0,0.9,13.9,19.0,15.65,7.24
2018,1,15,8,15,0.0,26.0,0.95,14.55,26.0,21.44,12.46
2018,1,15,8,30,0.0,33.0,1.0,15.2,33.0,27.24,17.56
2018,1,15,8,45,0.0,38.0,1.05,15.85,38.0,31.38,21.17
2018,1,15,9,0,0.0,43.0,1.1,16.5,43.0,35.53,24.69
2018,1,15,9,15,0.0,60.0,1.2,16.9,60.0,49.7,36.66
2018,1,15,9,30,0.0,77.0,1.3,17.3,77.0,64.88,49.33
2018,1,15,9,45,0.0,63.5,1.35,17.7,63.5,52.61,38.87
2018,1,15,10,0,0.0,50.0,1.4,18.1,50.0,41.37,29.31
2018,1,15,10,15,37.0,98.5,1.6,18.8,115.5,124.01,99.23
2018,1,15,10,30,74.0,147.0,1.8,19.5,181.0,211.55,170.88
2018,1,15,10,45,208.0,174.0,1.95,20.2,276.0,405.82,326.25
2018,1,15,11,0,342.0,201.0,2.1,20.9,371.0,570.18,450.94
2018,1,15,11,15,327.0,207.0,2.15,21.3,373.5,569.23,447.79
2018,1,15,11,30,312.0,213.0,2.2,21.7,376.0,566.6,444.63
2018,1,15,11,45,265.5,225.0,2.25,22.1,365.0,538.97,422.14
2018,1,15,12,0,219.0,237.0,2.3,22.5,354.0,487.89,382.66
2018,1,15,12,15,271.5,230.0,2.05,22.2,375.5,553.29,432.19
2018,1,15,12,30,324.0,223.0,1.8,21.9,397.0,595.97,463.73
2018,1,15,12,45,380.5,208.5,1.55,21.65,410.0,631.5,489.74
2018,1,15,13,0,437.0,194.0,1.3,21.4,423.0,686.58,528.3
2018,1,15,13,15,420.5,191.5,1.15,20.95,406.5,661.06,509.3
2018,1,15,13,30,404.0,189.0,1.0,20.5,390.0,634.25,490.11
2018,1,15,13,45,426.0,174.5,0.85,20.1,378.5,628.07,486.46
2018,1,15,14,0,448.0,160.0,0.7,19.7,367.0,619.05,480.44
2018,1,15,14,15,372.5,161.0,0.65,19.4,326.0,521.64,409.68
2018,1,15,14,30,297.0,162.0,0.6,19.1,285.0,448.62,355.42
2018,1,15,14,45,265.0,151.5,0.55,18.8,254.0,400.13,319.33
2018,1,15,15,0,233.0,141.0,0.5,18.5,223.0,353.44,283.61
2018,1,15,15,15,215.5,126.0,0.5,18.5,195.0,313.48,252.63
2018,1,15,15,30,198.0,111.0,0.5,18.5,167.0,274.66,221.72
2018,1,15,15,45,157.5,95.0,0.65,17.6,135.0,209.47,169.66
2018,1,15,16,0,117.0,79.0,0.8,16.7,103.0,161.25,129.68
2018,1,15,16,15,93.0,62.0,0.85,16.2,78.0,124.27,97.84
2018,1,15,16,30,69.0,45.0,0.9,15.7,53.0,89.64,67.15
2018,1,15,16,45,51.0,29.0,1.0,15.15,33.5,59.56,33.75
2018,1,15,17,0,33.0,13.0,1.1,14.6,14.0,22.8,0.0
2018,1,15,17,15,16.5,6.5,1.05,14.35,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,16,7,15,5.0,5.0,0.5,14.25,5.0,0.0,0.0
2018,1,16,7,30,10.0,10.0,0.5,14.6,10.0,12.05,0.0
2018,1,16,7,45,5.0,21.5,0.45,14.9,21.5,20.13,7.66
2018,1,16,8,0,0.0,33.0,0.4,15.2,33.0,28.45,17.7
2018,1,16,8,15,0.0,47.5,0.45,15.5,47.5,42.02,29.67
2018,1,16,8,30,0.0,62.0,0.5,15.8,62.0,55.43,41.31
2018,1,16,8,45,56.0,83.5,0.6,16.05,99.5,119.4,96.21
2018,1,16,9,0,112.0,105.0,0.7,16.3,137.0,195.37,160.0
2018,1,16,9,15,134.0,123.5,0.8,16.85,167.0,237.1,193.97
2018,1,16,9,30,156.0,142.0,0.9,17.4,197.0,280.55,228.76
2018,1,16,9,45,168.0,154.0,1.05,17.9,218.5,309.1,251.18
2018,1,16,10,0,180.0,166.0,1.2,18.4,240.0,338.34,273.86
2018,1,16,10,15,215.0,178.0,1.15,18.65,273.0,387.96,312.24
2018,1,16,10,30,250.0,190.0,1.1,18.9,306.0,458.3,364.93
2018,1,16,10,45,220.0,187.5,1.1,19.15,293.0,433.49,344.36
2018,1,16,11,0,190.0,185.0,1.1,19.4,280.0,386.22,307.71
2018,1,16,11,15,192.0,197.0,1.05,19.5,295.5,405.81,322.23
2018,1,16,11,30,194.0,209.0,1.0,19.6,311.0,424.92,335.78
2018,1,16,11,45,200.5,222.5,0.95,19.7,329.5,449.86,353.64
2018,1,16,12,0,207.0,236.0,0.9,19.8,348.0,474.39,370.97
2018,1,16,12,15,129.5,224.0,0.85,19.85,294.0,382.57,299.87
2018,1,16,12,30,52.0,212.0,0.8,19.9,240.0,269.59,211.68
2018,1,16,12,45,192.0,201.0,0.8,19.95,302.5,414.69,327.83
2018,1,16,13,0,332.0,190.0,0.8,20.0,365.0,557.35,435.1
2018,1,16,13,15,328.0,194.5,0.9,20.0,363.5,554.63,432.44
2018,1,16,13,30,324.0,199.0,1.0,20.0,362.0,550.85,430.55
2018,1,16,13,45,200.5,188.5,1.1,20.05,288.0,397.19,314.85
2018,1,16,14,0,77.0,178.0,1.2,20.1,214.0,251.22,200.07
2018,1,16,14,15,160.5,170.5,1.15,19.9,239.0,331.46,266.41
2018,1,16,14,30,244.0,163.0,1.1,19.7,264.0,405.62,325.27
2018,1,16,14,45,147.5,142.5,1.05,19.55,202.0,278.22,224.3
2018,1,16,15,0,51.0,122.0,1.0,19.4,140.0,161.11,128.94
2018,1,16,15,15,75.5,115.0,1.0,19.4,138.5,170.89,137.94
2018,1,16,15,30,100.0,108.0,1.0,19.4,137.0,191.28,154.62
2018,1,16,15,45,94.0,94.5,0.85,18.4,118.0,168.71,135.92
2018,1,16,16,0,88.0,81.0,0.7,17.4,99.0,146.94,117.48
2018,1,16,16,15,68.0,63.5,0.75,16.95,75.5,112.86,88.2
2018,1,16,16,30,48.0,46.0,0.8,16.5,52.0,80.7,59.98
2018,1,16,16,45,34.0,29.5,0.8,16.0,33.0,53.21,31.06
2018,1,16,17,0,20.0,13.0,0.8,15.5,14.0,18.21,0.0
2018,1,16,17,15,10.0,6.5,0.85,15.25,7.0,5.55,0.0
2018,1,16,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,7,15,40.0,7.5,0.7,13.15,9.0,0.0,0.0
2018,1,17,7,30,80.0,15.0,0.8,13.6,18.0,40.83,0.0
2018,1,17,7,45,149.0,29.0,0.9,14.0,44.0,115.28,70.61
2018,1,17,8,0,218.0,43.0,1.0,14.4,70.0,174.26,135.1
2018,1,17,8,15,263.5,56.5,1.05,14.85,102.0,225.31,181.16
2018,1,17,8,30,309.0,70.0,1.1,15.3,134.0,281.21,229.5
2018,1,17,8,45,321.0,84.5,1.15,15.75,164.0,321.8,263.99
2018,1,17,9,0,333.0,99.0,1.2,16.2,194.0,362.94,297.7
2018,1,17,9,15,359.5,111.5,1.2,16.65,227.5,412.41,336.86
2018,1,17,9,30,386.0,124.0,1.2,17.1,261.0,463.3,375.84
2018,1,17,9,45,407.0,133.5,1.25,17.6,291.0,507.34,408.73
2018,1,17,10,0,428.0,143.0,1.3,18.1,321.0,551.72,441.15
2018,1,17,10,15,441.0,152.0,1.25,18.5,346.5,588.62,466.71
2018,1,17,10,30,454.0,161.0,1.2,18.9,372.0,624.75,491.19
2018,1,17,10,45,459.0,169.0,1.15,19.25,391.0,651.37,508.32
2018,1,17,11,0,464.0,177.0,1.1,19.6,410.0,676.42,524.13
2018,1,17,11,15,500.0,173.5,0.95,19.9,431.5,716.04,549.75
2018,1,17,11,30,536.0,170.0,0.8,20.2,453.0,754.63,573.53
2018,1,17,11,45,577.5,159.5,0.65,20.55,468.5,788.65,592.71
2018,1,17,12,0,619.0,149.0,0.5,20.9,484.0,830.95,616.76
2018,1,17,12,15,490.5,182.0,0.55,21.1,447.5,734.58,551.25
2018,1,17,12,30,362.0,215.0,0.6,21.3,411.0,623.42,473.65
2018,1,17,12,45,447.0,193.0,0.65,21.5,432.0,700.53,530.51
2018,1,17,13,0,532.0,171.0,0.7,21.7,453.0,752.74,567.69
2018,1,17,13,15,549.0,160.5,0.85,21.8,444.5,748.63,566.57
2018,1,17,13,30,566.0,150.0,1.0,21.9,436.0,741.65,564.14
2018,1,17,13,45,581.5,139.0,1.15,22.0,421.5,738.47,564.28
2018,1,17,14,0,597.0,128.0,1.3,22.1,407.0,724.07,556.46
2018,1,17,14,15,586.5,121.5,1.25,21.95,381.5,688.76,532.41
2018,1,17,14,30,576.0,115.0,1.2,21.8,356.0,651.88,507.2
2018,1,17,14,45,507.5,115.5,1.1,21.7,315.0,567.99,446.42
2018,1,17,15,0,439.0,116.0,1.0,21.6,274.0,496.04,392.56
2018,1,17,15,15,423.5,104.0,1.0,21.6,242.5,451.32,359.3
2018,1,17,15,30,408.0,92.0,1.0,21.6,211.0,406.84,324.93
2018,1,17,15,45,394.5,79.0,0.75,20.4,179.0,362.85,290.13
2018,1,17,16,0,381.0,66.0,0.5,19.2,147.0,319.37,254.25
2018,1,17,16,15,297.5,55.5,0.55,18.65,110.0,243.21,191.68
2018,1,17,16,30,214.0,45.0,0.6,18.1,73.0,175.99,134.61
2018,1,17,16,45,151.0,30.5,0.65,17.55,46.5,120.8,78.56
2018,1,17,17,0,88.0,16.0,0.7,17.0,20.0,45.04,0.0
2018,1,17,17,15,44.0,8.0,0.7,16.8,10.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,7,15,26.5,7.0,1.0,12.05,8.0,0.0,0.0
2018,1,18,7,30,53.0,14.0,1.1,12.8,16.0,30.45,0.0
2018,1,18,7,45,93.0,29.5,1.25,13.55,39.0,84.26,51.58
2018,1,18,8,0,133.0,45.0,1.4,14.3,62.0,126.91,97.84
2018,1,18,8,15,166.5,61.0,1.45,14.9,90.5,169.36,136.0
2018,1,18,8,30,200.0,77.0,1.5,15.5,119.0,215.29,175.98
2018,1,18,8,45,208.0,93.0,1.55,16.05,145.0,248.62,204.55
2018,1,18,9,0,216.0,109.0,1.6,16.6,171.0,282.44,232.6
2018,1,18,9,15,216.0,125.0,1.65,17.25,194.5,310.93,255.29
2018,1,18,9,30,216.0,141.0,1.7,17.9,218.0,338.99,276.97
2018,1,18,9,45,251.0,153.5,1.8,18.5,251.5,389.97,317.05
2018,1,18,10,0,286.0,166.0,1.9,19.1,285.0,443.02,357.74
2018,1,18,10,15,279.5,180.5,1.95,19.4,304.0,464.32,372.76
2018,1,18,10,30,273.0,195.0,2.0,19.7,323.0,484.37,386.81
2018,1,18,10,45,295.0,202.0,2.1,19.95,346.0,520.02,413.55
2018,1,18,11,0,317.0,209.0,2.2,20.2,369.0,555.74,439.98
2018,1,18,11,15,275.5,223.0,2.3,20.25,365.0,538.96,425.87
2018,1,18,11,30,234.0,237.0,2.4,20.3,361.0,498.63,394.74
2018,1,18,11,45,284.0,231.5,2.55,20.35,384.5,564.56,445.58
2018,1,18,12,0,334.0,226.0,2.7,20.4,408.0,609.07,479.81
2018,1,18,12,15,318.5,226.5,2.75,20.35,400.0,595.04,469.0
2018,1,18,12,30,303.0,227.0,2.8,20.3,392.0,579.74,457.65
2018,1,18,12,45,357.5,215.5,2.9,20.2,408.0,617.48,487.97
2018,1,18,13,0,412.0,204.0,3.0,20.1,424.0,674.29,531.33
2018,1,18,13,15,393.0,202.0,3.0,20.05,407.0,626.6,496.36
2018,1,18,13,30,374.0,200.0,3.0,20.0,390.0,599.34,476.46
2018,1,18,13,45,405.5,184.0,3.05,19.9,382.0,620.96,494.11
2018,1,18,14,0,437.0,168.0,3.1,19.8,374.0,619.53,494.73
2018,1,18,14,15,414.0,160.5,3.1,19.55,346.0,577.08,463.45
2018,1,18,14,30,391.0,153.0,3.1,19.3,318.0,534.53,431.83
2018,1,18,14,45,395.5,138.5,3.1,19.05,293.5,506.17,411.27
2018,1,18,15,0,400.0,124.0,3.1,18.8,269.0,476.17,388.85
2018,1,18,15,15,386.5,110.5,3.1,18.8,238.0,432.8,354.65
2018,1,18,15,30,373.0,97.0,3.1,18.8,207.0,389.56,319.74
2018,1,18,15,45,344.0,84.5,2.75,17.85,173.5,338.17,277.69
2018,1,18,16,0,315.0,72.0,2.4,16.9,140.0,288.96,236.16
2018,1,18,16,15,275.0,58.5,2.2,16.4,108.0,235.27,189.51
2018,1,18,16,30,235.0,45.0,2.0,15.9,76.0,185.7,144.93
2018,1,18,16,45,162.0,31.0,1.8,15.4,48.5,126.55,85.94
2018,1,18,17,0,89.0,17.0,1.6,14.9,21.0,61.62,0.0
2018,1,18,17,15,44.5,8.5,1.6,14.8,10.5,20.75,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.0,1.3,9.3,3.5,0.0,0.0
2018,1,19,7,30,14.0,6.0,1.5,9.8,7.0,9.99,0.0
2018,1,19,7,45,7.0,12.0,1.75,10.35,12.5,12.96,3.52
2018,1,19,8,0,0.0,18.0,2.0,10.9,18.0,14.82,6.74
2018,1,19,8,15,0.0,27.0,2.1,11.2,27.0,22.27,13.4
2018,1,19,8,30,0.0,36.0,2.2,11.5,36.0,29.73,20.01
2018,1,19,8,45,0.0,54.5,2.3,11.8,54.5,45.3,33.55
2018,1,19,9,0,0.0,73.0,2.4,12.1,73.0,62.64,48.5
2018,1,19,9,15,29.5,106.5,2.45,12.35,117.0,126.66,103.89
2018,1,19,9,30,59.0,140.0,2.5,12.6,161.0,188.82,156.7
2018,1,19,9,45,304.5,131.0,2.5,12.85,257.0,403.65,338.65
2018,1,19,10,0,550.0,122.0,2.5,13.1,353.0,627.31,516.21
2018,1,19,10,15,695.0,101.5,2.55,13.3,414.0,756.79,611.11
2018,1,19,10,30,840.0,81.0,2.6,13.5,475.0,877.33,696.72
2018,1,19,10,45,852.0,81.5,2.65,13.65,498.0,911.33,718.82
2018,1,19,11,0,864.0,82.0,2.7,13.8,521.0,942.62,739.72
2018,1,19,11,15,871.0,83.0,2.75,13.9,537.0,966.85,755.79
2018,1,19,11,30,878.0,84.0,2.8,14.0,553.0,987.83,769.73
2018,1,19,11,45,882.0,84.5,2.85,14.1,561.5,1001.83,778.95
2018,1,19,12,0,886.0,85.0,2.9,14.2,570.0,1012.28,785.93
2018,1,19,12,15,888.0,84.5,2.95,14.2,571.0,1004.37,780.7
2018,1,19,12,30,890.0,84.0,3.0,14.2,572.0,1004.28,781.24
2018,1,19,12,45,889.0,83.0,3.1,14.2,565.0,996.99,777.3
2018,1,19,13,0,888.0,82.0,3.2,14.2,558.0,986.14,771.06
2018,1,19,13,15,880.0,82.0,3.25,14.1,543.0,977.12,766.12
2018,1,19,13,30,872.0,82.0,3.3,14.0,528.0,953.75,751.12
2018,1,19,13,45,859.0,81.0,3.3,13.9,504.5,921.35,729.41
2018,1,19,14,0,846.0,80.0,3.3,13.8,481.0,886.24,705.7
2018,1,19,14,15,828.5,78.5,3.3,13.6,451.5,844.11,676.91
2018,1,19,14,30,811.0,77.0,3.3,13.4,422.0,800.02,646.33
2018,1,19,14,45,786.5,74.5,3.3,13.25,386.5,747.43,608.73
2018,1,19,15,0,762.0,72.0,3.3,13.1,351.0,694.0,569.76
2018,1,19,15,15,728.5,68.5,3.3,13.1,311.5,632.4,523.2
2018,1,19,15,30,695.0,65.0,3.3,13.1,272.0,576.01,478.67
2018,1,19,15,45,537.0,68.5,2.9,12.35,213.5,446.22,372.39
2018,1,19,16,0,379.0,72.0,2.5,11.6,155.0,326.12,271.6
2018,1,19,16,15,342.0,59.0,2.25,11.0,121.0,271.18,223.21
2018,1,19,16,30,305.0,46.0,2.0,10.4,87.0,219.94,175.98
2018,1,19,16,45,213.0,33.0,1.75,9.8,56.5,150.24,107.22
2018,1,19,17,0,121.0,20.0,1.5,9.2,26.0,77.76,0.0
2018,1,19,17,15,60.5,10.0,1.5,9.05,13.0,26.93,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,20,7,15,101.0,9.0,2.7,6.65,13.0,7.68,0.0
2018,1,20,7,30,202.0,18.0,2.8,7.0,26.0,85.33,0.0
2018,1,20,7,45,349.5,27.5,2.9,7.35,63.0,195.55,132.43
2018,1,20,8,0,497.0,37.0,3.0,7.7,100.0,296.15,238.0
2018,1,20,8,15,577.5,42.5,3.2,8.3,144.0,367.62,304.93
2018,1,20,8,30,658.0,48.0,3.4,8.9,188.0,452.06,379.74
2018,1,20,8,45,708.0,51.5,3.55,9.5,232.0,521.96,440.3
2018,1,20,9,0,758.0,55.0,3.7,10.1,276.0,594.77,500.97
2018,1,20,9,15,790.0,58.0,3.75,10.6,317.0,656.69,549.28
2018,1,20,9,30,822.0,61.0,3.8,11.1,358.0,719.11,596.06
2018,1,20,9,45,844.5,62.5,3.85,11.55,394.0,772.13,634.55
2018,1,20,10,0,867.0,64.0,3.9,12.0,430.0,815.83,665.24
2018,1,20,10,15,881.0,65.5,3.9,12.3,460.0,858.5,694.84
2018,1,20,10,30,895.0,67.0,3.9,12.6,490.0,899.0,722.42
2018,1,20,10,45,905.0,68.5,3.9,12.9,513.5,933.39,745.26
2018,1,20,11,0,915.0,70.0,3.9,13.2,537.0,964.89,765.89
2018,1,20,11,15,920.5,71.0,3.9,13.4,553.0,988.33,780.98
2018,1,20,11,30,926.0,72.0,3.9,13.6,569.0,1008.37,793.76
2018,1,20,11,45,927.5,72.5,3.9,13.75,577.0,1020.27,801.06
2018,1,20,12,0,929.0,73.0,3.9,13.9,585.0,1028.49,805.98
2018,1,20,12,15,923.5,74.5,3.95,13.95,584.0,1027.31,805.18
2018,1,20,12,30,918.0,76.0,4.0,14.0,583.0,1022.39,801.99
2018,1,20,12,45,908.5,78.5,4.0,14.05,574.5,1011.14,794.2
2018,1,20,13,0,899.0,81.0,4.0,14.1,566.0,996.36,784.12
2018,1,20,13,15,892.0,80.0,4.0,14.05,550.5,976.11,770.6
2018,1,20,13,30,885.0,79.0,4.0,14.0,535.0,952.59,754.85
2018,1,20,13,45,869.5,79.0,4.0,14.0,511.0,929.38,739.23
2018,1,20,14,0,854.0,79.0,4.0,14.0,487.0,893.07,714.08
2018,1,20,14,15,841.5,76.5,3.95,13.8,458.5,853.84,686.94
2018,1,20,14,30,829.0,74.0,3.9,13.6,430.0,812.34,657.84
2018,1,20,14,45,806.5,71.5,3.8,13.45,394.5,760.77,620.41
2018,1,20,15,0,784.0,69.0,3.7,13.3,359.0,708.17,581.61
2018,1,20,15,15,752.0,65.5,3.7,13.3,319.0,646.8,535.23
2018,1,20,15,30,720.0,62.0,3.7,13.3,279.0,585.91,487.58
2018,1,20,15,45,674.5,57.0,3.05,12.35,236.0,515.68,429.47
2018,1,20,16,0,629.0,52.0,2.4,11.4,193.0,452.54,374.98
2018,1,20,16,15,556.0,46.0,2.1,10.65,150.0,372.81,305.87
2018,1,20,16,30,483.0,40.0,1.8,9.9,107.0,299.67,239.94
2018,1,20,16,45,353.0,31.0,1.55,9.1,70.0,206.91,151.12
2018,1,20,17,0,223.0,22.0,1.3,8.3,33.0,116.54,0.0
2018,1,20,17,15,111.5,11.0,1.25,8.1,16.5,43.35,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,21,7,15,32.0,7.5,0.45,6.3,9.0,6.4,0.0
2018,1,21,7,30,64.0,15.0,0.5,6.8,18.0,34.89,0.0
2018,1,21,7,45,127.0,30.0,0.5,7.25,44.0,107.78,72.79
2018,1,21,8,0,190.0,45.0,0.5,7.7,70.0,161.67,128.74
2018,1,21,8,15,305.5,55.0,0.45,8.4,112.5,242.69,199.34
2018,1,21,8,30,421.0,65.0,0.4,9.1,155.0,339.84,280.86
2018,1,21,8,45,465.0,74.5,0.35,9.85,194.0,401.22,330.81
2018,1,21,9,0,509.0,84.0,0.3,10.6,233.0,465.78,381.29
2018,1,21,9,15,600.0,82.5,0.4,11.55,282.5,554.52,449.64
2018,1,21,9,30,691.0,81.0,0.5,12.5,332.0,648.6,517.97
2018,1,21,9,45,762.5,75.5,0.6,13.4,378.0,722.74,568.86
2018,1,21,10,0,834.0,70.0,0.7,14.3,424.0,804.21,623.58
2018,1,21,10,15,847.5,72.0,0.75,14.75,453.5,846.74,650.33
2018,1,21,10,30,861.0,74.0,0.8,15.2,483.0,887.11,675.77
2018,1,21,10,45,869.5,76.0,0.85,15.6,506.0,920.46,696.4
2018,1,21,11,0,878.0,78.0,0.9,16.0,529.0,940.59,708.27
2018,1,21,11,15,883.0,79.5,1.0,16.2,545.0,963.59,723.75
2018,1,21,11,30,888.0,81.0,1.1,16.4,561.0,983.31,737.1
2018,1,21,11,45,889.5,82.0,1.2,16.55,569.0,995.53,745.8
2018,1,21,12,0,891.0,83.0,1.3,16.7,577.0,1004.21,752.4
2018,1,21,12,15,891.5,83.0,1.35,16.75,577.5,1007.02,754.75
2018,1,21,12,30,892.0,83.0,1.4,16.8,578.0,1006.21,754.96
2018,1,21,12,45,888.5,83.0,1.5,16.85,571.0,997.83,751.19
2018,1,21,13,0,885.0,83.0,1.6,16.9,564.0,985.93,745.22
2018,1,21,13,15,872.5,83.0,1.65,16.8,546.5,972.74,738.16
2018,1,21,13,30,860.0,83.0,1.7,16.7,529.0,945.29,721.54
2018,1,21,13,45,804.5,88.0,1.7,16.55,491.5,881.24,679.33
2018,1,21,14,0,749.0,93.0,1.7,16.4,454.0,816.21,636.02
2018,1,21,14,15,682.5,100.5,1.7,16.2,414.5,750.55,591.43
2018,1,21,14,30,616.0,108.0,1.7,16.0,375.0,680.23,542.35
2018,1,21,14,45,581.5,105.5,1.65,15.8,341.0,625.84,503.62
2018,1,21,15,0,547.0,103.0,1.6,15.6,307.0,571.83,463.68
2018,1,21,15,15,538.5,92.0,1.6,15.6,274.5,528.42,430.81
2018,1,21,15,30,530.0,81.0,1.6,15.6,242.0,484.15,396.1
2018,1,21,15,45,465.5,74.5,1.2,14.45,200.5,408.68,335.1
2018,1,21,16,0,401.0,68.0,0.8,13.3,159.0,334.15,273.38
2018,1,21,16,15,387.0,55.5,0.8,12.95,127.5,294.02,238.25
2018,1,21,16,30,373.0,43.0,0.8,12.6,96.0,250.89,198.52
2018,1,21,16,45,274.5,32.5,0.85,12.25,63.5,175.65,128.12
2018,1,21,17,0,176.0,22.0,0.9,11.9,31.0,101.49,0.0
2018,1,21,17,15,88.0,11.0,0.85,11.9,15.5,36.23,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
