Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,16,15,355.5,110.0,2.55,9.8,237.0,318.85,266.2
2018,3,3,16,30,208.0,110.0,2.3,9.4,171.0,217.91,180.79
2018,3,3,16,45,152.0,90.5,2.0,9.05,130.5,154.25,125.9
2018,3,3,17,0,96.0,71.0,1.7,8.7,90.0,105.76,83.67
2018,3,3,17,15,51.0,51.0,1.6,8.4,61.0,66.77,49.8
2018,3,3,17,30,6.0,31.0,1.5,8.1,32.0,28.02,16.64
2018,3,3,17,45,8.0,18.0,1.35,7.8,18.5,17.27,0.0
2018,3,3,18,0,10.0,5.0,1.2,7.5,5.0,5.25,0.0
2018,3,3,18,15,5.0,2.5,1.15,7.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,4,6,15,19.5,3.0,0.7,5.9,2.5,0.0,0.0
2018,3,4,6,30,39.0,6.0,0.7,6.2,5.0,0.0,0.0
2018,3,4,6,45,184.5,19.0,0.7,6.55,32.5,41.74,0.0
2018,3,4,7,0,330.0,32.0,0.7,6.9,60.0,109.03,63.56
2018,3,4,7,15,451.5,40.0,0.8,7.3,107.0,173.61,125.47
2018,3,4,7,30,573.0,48.0,0.9,7.7,154.0,252.54,194.93
2018,3,4,7,45,648.0,52.5,1.0,8.1,207.5,322.45,257.86
2018,3,4,8,0,723.0,57.0,1.1,8.5,261.0,401.99,327.18
2018,3,4,8,15,767.5,60.5,1.2,9.0,314.0,472.23,386.97
2018,3,4,8,30,812.0,64.0,1.3,9.5,367.0,545.77,447.11
2018,3,4,8,45,843.0,66.5,1.4,10.05,417.5,612.67,499.87
2018,3,4,9,0,874.0,69.0,1.5,10.6,468.0,675.35,547.79
2018,3,4,9,15,891.5,72.0,1.5,11.05,513.0,733.98,588.73
2018,3,4,9,30,909.0,75.0,1.5,11.5,558.0,791.54,627.18
2018,3,4,9,45,920.0,78.5,1.55,12.0,597.5,843.02,660.91
2018,3,4,10,0,931.0,82.0,1.6,12.5,637.0,892.25,692.55
2018,3,4,10,15,942.0,83.5,1.6,12.85,670.0,936.63,720.13
2018,3,4,10,30,953.0,85.0,1.6,13.2,703.0,978.22,745.51
2018,3,4,10,45,960.0,85.5,1.65,13.55,728.0,1011.86,766.09
2018,3,4,11,0,967.0,86.0,1.7,13.9,753.0,1042.04,784.41
2018,3,4,11,15,970.5,86.5,1.75,14.1,770.0,1065.14,798.57
2018,3,4,11,30,974.0,87.0,1.8,14.3,787.0,1084.34,810.35
2018,3,4,11,45,976.0,87.5,1.8,14.55,796.0,1098.01,817.74
2018,3,4,12,0,978.0,88.0,1.8,14.8,805.0,1107.56,822.67
2018,3,4,12,15,975.0,89.5,1.85,14.9,805.0,1109.0,823.87
2018,3,4,12,30,972.0,91.0,1.9,15.0,805.0,1106.23,822.62
2018,3,4,12,45,965.5,93.0,2.0,15.1,796.0,1096.34,817.71
2018,3,4,13,0,959.0,95.0,2.1,15.2,787.0,1082.41,810.31
2018,3,4,13,15,955.0,94.0,2.1,15.2,771.0,1063.57,798.69
2018,3,4,13,30,951.0,93.0,2.1,15.2,755.0,1040.87,784.67
2018,3,4,13,45,946.0,91.5,2.15,15.25,731.5,1012.91,767.71
2018,3,4,14,0,941.0,90.0,2.2,15.3,708.0,981.4,748.34
2018,3,4,14,15,931.5,89.0,2.25,15.15,677.0,943.06,724.74
2018,3,4,14,30,922.0,88.0,2.3,15.0,646.0,901.82,698.88
2018,3,4,14,45,908.0,86.0,2.3,14.9,607.5,853.07,666.79
2018,3,4,15,0,894.0,84.0,2.3,14.8,569.0,802.27,632.81
2018,3,4,15,15,863.5,82.5,2.3,14.8,520.5,744.46,592.93
2018,3,4,15,30,833.0,81.0,2.3,14.8,472.0,679.63,546.33
2018,3,4,15,45,815.5,76.5,2.2,14.3,426.5,620.17,501.54
2018,3,4,16,0,798.0,72.0,2.1,13.8,381.0,560.29,454.75
2018,3,4,16,15,757.5,67.5,1.85,12.95,329.0,488.16,396.53
2018,3,4,16,30,717.0,63.0,1.6,12.1,277.0,418.82,338.44
2018,3,4,16,45,647.0,58.0,1.35,11.25,223.5,341.75,272.34
2018,3,4,17,0,577.0,53.0,1.1,10.4,170.0,270.37,209.29
2018,3,4,17,15,458.5,44.0,1.1,9.8,120.0,188.83,138.73
2018,3,4,17,30,340.0,35.0,1.1,9.2,70.0,121.69,79.27
2018,3,4,17,45,205.0,22.5,1.15,8.6,40.0,59.19,0.0
2018,3,4,18,0,70.0,10.0,1.2,8.0,10.0,15.26,0.0
2018,3,4,18,15,35.0,5.0,1.15,8.05,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,1.3,3.3,3.0,0.0,0.0
2018,3,5,6,30,50.0,7.0,1.4,4.3,6.0,0.0,0.0
2018,3,5,6,45,211.5,19.5,1.5,5.3,36.0,45.86,0.0
2018,3,5,7,0,373.0,32.0,1.6,6.3,66.0,118.09,71.52
2018,3,5,7,15,486.5,41.0,1.7,7.1,115.0,183.78,133.64
2018,3,5,7,30,600.0,50.0,1.8,7.9,164.0,263.34,204.29
2018,3,5,7,45,665.5,55.5,1.95,8.75,217.5,333.86,268.17
2018,3,5,8,0,731.0,61.0,2.1,9.6,271.0,409.74,334.79
2018,3,5,8,15,771.5,65.0,2.05,10.45,323.5,479.12,393.5
2018,3,5,8,30,812.0,69.0,2.0,11.3,376.0,551.31,451.76
2018,3,5,8,45,839.0,72.0,1.95,12.15,425.5,616.45,501.99
2018,3,5,9,0,866.0,75.0,1.9,13.0,475.0,682.13,550.4
2018,3,5,9,15,888.0,77.0,1.8,13.7,521.0,737.25,587.78
2018,3,5,9,30,910.0,79.0,1.7,14.4,567.0,796.93,626.16
2018,3,5,9,45,926.5,80.5,1.55,15.1,607.5,850.55,658.34
2018,3,5,10,0,943.0,82.0,1.4,15.8,648.0,902.33,688.04
2018,3,5,10,15,953.0,83.0,1.35,16.2,681.0,945.64,713.29
2018,3,5,10,30,963.0,84.0,1.3,16.6,714.0,986.05,736.24
2018,3,5,10,45,969.5,85.0,1.25,17.05,739.0,1020.04,754.51
2018,3,5,11,0,976.0,86.0,1.2,17.5,764.0,1050.51,770.35
2018,3,5,11,15,978.5,86.5,1.2,17.75,780.0,1072.76,782.46
2018,3,5,11,30,981.0,87.0,1.2,18.0,796.0,1091.03,792.25
2018,3,5,11,45,983.0,87.5,1.15,18.3,805.5,1104.72,798.1
2018,3,5,12,0,985.0,88.0,1.1,18.6,815.0,1114.26,801.5
2018,3,5,12,15,986.0,87.5,1.05,18.75,815.5,1117.39,801.59
2018,3,5,12,30,987.0,87.0,1.0,18.9,816.0,1116.28,799.3
2018,3,5,12,45,985.5,87.0,0.95,19.05,808.5,1108.98,793.44
2018,3,5,13,0,984.0,87.0,0.9,19.2,801.0,1097.48,785.28
2018,3,5,13,15,978.5,86.0,0.95,19.2,783.5,1076.72,774.4
2018,3,5,13,30,973.0,85.0,1.0,19.2,766.0,1052.07,761.22
2018,3,5,13,45,964.0,84.5,1.0,19.25,740.5,1020.91,742.75
2018,3,5,14,0,955.0,84.0,1.0,19.3,715.0,986.34,722.14
2018,3,5,14,15,944.5,83.0,1.0,19.2,683.0,946.64,698.53
2018,3,5,14,30,934.0,82.0,1.0,19.1,651.0,904.05,672.84
2018,3,5,14,45,905.0,81.5,1.0,19.0,605.5,844.27,635.34
2018,3,5,15,0,876.0,81.0,1.0,18.9,560.0,783.62,596.66
2018,3,5,15,15,814.0,83.0,1.0,18.9,500.5,707.5,546.01
2018,3,5,15,30,752.0,85.0,1.0,18.9,441.0,627.34,489.98
2018,3,5,15,45,741.5,81.5,0.95,18.3,402.5,577.4,454.18
2018,3,5,16,0,731.0,78.0,0.9,17.7,364.0,526.44,415.86
2018,3,5,16,15,655.5,75.5,0.85,16.9,306.0,443.57,351.98
2018,3,5,16,30,580.0,73.0,0.8,16.1,248.0,365.72,289.94
2018,3,5,16,45,534.0,65.0,0.8,15.25,202.5,301.67,236.66
2018,3,5,17,0,488.0,57.0,0.8,14.4,157.0,242.26,185.1
2018,3,5,17,15,373.0,46.5,0.85,13.8,110.0,165.86,120.55
2018,3,5,17,30,258.0,36.0,0.9,13.2,63.0,102.53,66.6
2018,3,5,17,45,171.5,23.0,1.0,12.55,37.0,53.82,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.9,11.0,16.5,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,6,15,24.5,3.0,1.1,8.35,3.0,0.0,0.0
2018,3,6,6,30,49.0,6.0,1.1,9.1,6.0,5.12,0.0
2018,3,6,6,45,168.0,19.5,1.15,9.85,33.0,46.0,0.0
2018,3,6,7,0,287.0,33.0,1.2,10.6,60.0,101.43,62.62
2018,3,6,7,15,364.5,45.5,1.35,11.35,102.0,155.3,112.4
2018,3,6,7,30,442.0,58.0,1.5,12.1,144.0,218.93,168.53
2018,3,6,7,45,550.0,62.5,1.65,12.85,201.5,295.87,234.97
2018,3,6,8,0,658.0,67.0,1.8,13.6,259.0,384.65,310.01
2018,3,6,8,15,707.0,72.0,1.95,14.5,312.5,455.28,368.88
2018,3,6,8,30,756.0,77.0,2.1,15.4,366.0,528.18,427.47
2018,3,6,8,45,775.5,82.0,2.3,16.3,412.0,588.03,474.13
2018,3,6,9,0,795.0,87.0,2.5,17.2,458.0,647.83,519.17
2018,3,6,9,15,709.0,117.5,2.7,17.85,471.5,662.51,528.29
2018,3,6,9,30,623.0,148.0,2.9,18.5,485.0,663.31,526.71
2018,3,6,9,45,771.5,116.5,3.1,19.15,563.5,777.44,610.02
2018,3,6,10,0,920.0,85.0,3.3,19.8,642.0,886.26,684.67
2018,3,6,10,15,936.5,84.5,3.3,20.15,677.0,932.72,713.81
2018,3,6,10,30,953.0,84.0,3.3,20.5,712.0,976.77,741.41
2018,3,6,10,45,958.5,85.5,3.35,20.85,736.5,1010.08,761.87
2018,3,6,11,0,964.0,87.0,3.4,21.2,761.0,1039.86,779.97
2018,3,6,11,15,967.5,87.0,3.4,21.45,777.5,1062.23,793.04
2018,3,6,11,30,971.0,87.0,3.4,21.7,794.0,1080.69,803.64
2018,3,6,11,45,896.0,118.0,3.4,21.95,776.0,1050.99,782.63
2018,3,6,12,0,821.0,149.0,3.4,22.2,758.0,1028.44,766.9
2018,3,6,12,15,792.5,160.0,3.3,22.35,748.5,1013.21,755.61
2018,3,6,12,30,764.0,171.0,3.2,22.5,739.0,1004.21,748.58
2018,3,6,12,45,722.5,185.5,3.1,22.6,718.0,973.28,727.12
2018,3,6,13,0,681.0,200.0,3.0,22.7,697.0,939.0,703.67
2018,3,6,13,15,722.5,179.0,2.85,22.7,696.5,946.81,708.56
2018,3,6,13,30,764.0,158.0,2.7,22.7,696.0,949.3,709.59
2018,3,6,13,45,812.5,134.0,2.55,22.7,689.5,943.3,705.06
2018,3,6,14,0,861.0,110.0,2.4,22.7,683.0,938.79,701.72
2018,3,6,14,15,818.5,114.0,2.2,22.55,638.5,878.27,660.69
2018,3,6,14,30,776.0,118.0,2.0,22.4,594.0,817.06,619.31
2018,3,6,14,45,803.0,101.0,1.85,22.25,567.5,789.82,601.46
2018,3,6,15,0,830.0,84.0,1.7,22.1,541.0,757.09,579.41
2018,3,6,15,15,836.5,77.5,1.7,22.1,507.5,716.27,552.52
2018,3,6,15,30,843.0,71.0,1.7,22.1,474.0,672.25,522.57
2018,3,6,15,45,821.0,69.5,1.3,21.35,429.0,612.96,477.52
2018,3,6,16,0,799.0,68.0,0.9,20.6,384.0,553.62,431.05
2018,3,6,16,15,717.0,68.5,0.8,19.7,323.5,465.24,363.92
2018,3,6,16,30,635.0,69.0,0.7,18.8,263.0,385.8,301.39
2018,3,6,16,45,522.0,64.5,0.55,17.9,204.5,295.07,228.25
2018,3,6,17,0,409.0,60.0,0.4,17.0,146.0,216.79,163.77
2018,3,6,17,15,360.0,47.5,0.45,16.35,107.5,162.19,116.57
2018,3,6,17,30,311.0,35.0,0.5,15.7,69.0,113.67,73.06
2018,3,6,17,45,178.5,21.5,0.55,15.05,39.0,54.01,4.37
2018,3,6,18,0,46.0,8.0,0.6,14.4,9.0,11.03,0.0
2018,3,6,18,15,23.0,4.0,0.6,14.25,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,6,15,6.0,1.5,1.15,10.9,1.5,0.0,0.0
2018,3,7,6,30,12.0,3.0,1.1,11.1,3.0,3.49,0.0
2018,3,7,6,45,6.0,7.5,1.05,11.3,7.5,7.15,0.0
2018,3,7,7,0,0.0,12.0,1.0,11.5,12.0,9.86,2.21
2018,3,7,7,15,0.0,17.5,1.1,12.15,17.5,14.4,6.55
2018,3,7,7,30,0.0,23.0,1.2,12.8,23.0,18.94,10.63
2018,3,7,7,45,0.0,43.5,1.3,13.45,43.5,35.96,25.34
2018,3,7,8,0,0.0,64.0,1.4,14.1,64.0,53.24,40.11
2018,3,7,8,15,11.5,72.0,1.55,14.8,76.5,65.82,50.74
2018,3,7,8,30,23.0,80.0,1.7,15.5,89.0,83.76,65.86
2018,3,7,8,45,11.5,88.5,1.9,16.2,93.0,81.14,63.17
2018,3,7,9,0,0.0,97.0,2.1,16.9,97.0,81.33,62.72
2018,3,7,9,15,9.5,136.5,2.25,17.7,141.5,123.79,97.61
2018,3,7,9,30,19.0,176.0,2.4,18.5,186.0,168.12,133.25
2018,3,7,9,45,223.0,198.0,2.6,19.25,333.5,396.67,318.32
2018,3,7,10,0,427.0,220.0,2.8,20.0,481.0,620.6,488.41
2018,3,7,10,15,488.5,218.5,2.85,20.5,531.5,690.45,537.63
2018,3,7,10,30,550.0,217.0,2.9,21.0,582.0,762.25,588.16
2018,3,7,10,45,705.5,168.5,2.95,21.5,654.0,881.87,671.35
2018,3,7,11,0,861.0,120.0,3.0,22.0,726.0,989.2,741.4
2018,3,7,11,15,909.5,103.5,3.05,22.25,757.5,1023.73,762.34
2018,3,7,11,30,958.0,87.0,3.1,22.5,789.0,1067.31,789.83
2018,3,7,11,45,960.0,87.5,3.15,22.75,797.5,1080.62,797.37
2018,3,7,12,0,962.0,88.0,3.2,23.0,806.0,1089.87,802.68
2018,3,7,12,15,963.5,87.5,3.2,23.1,807.0,1093.33,804.42
2018,3,7,12,30,965.0,87.0,3.2,23.2,808.0,1092.63,803.69
2018,3,7,12,45,964.5,85.5,3.2,23.3,800.0,1084.57,798.38
2018,3,7,13,0,964.0,84.0,3.2,23.4,792.0,1072.39,790.61
2018,3,7,13,15,961.5,83.5,3.15,23.35,777.0,1055.34,779.84
2018,3,7,13,30,959.0,83.0,3.1,23.3,762.0,1034.35,766.64
2018,3,7,13,45,953.5,81.5,3.0,23.25,738.0,1005.52,747.94
2018,3,7,14,0,948.0,80.0,2.9,23.2,714.0,973.14,726.97
2018,3,7,14,15,938.0,79.0,2.85,23.05,682.5,933.97,702.12
2018,3,7,14,30,928.0,78.0,2.8,22.9,651.0,891.91,675.19
2018,3,7,14,45,914.0,76.5,2.75,22.7,612.5,843.35,643.65
2018,3,7,15,0,900.0,75.0,2.7,22.5,574.0,792.73,610.3
2018,3,7,15,15,882.0,72.5,2.7,22.5,530.0,736.27,572.1
2018,3,7,15,30,864.0,70.0,2.7,22.5,486.0,678.72,532.18
2018,3,7,15,45,837.5,67.5,2.4,21.6,437.0,619.61,488.23
2018,3,7,16,0,811.0,65.0,2.1,20.7,388.0,555.7,439.33
2018,3,7,16,15,773.5,61.0,1.9,19.55,336.0,485.17,384.42
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,417.14,329.19
2018,3,7,16,45,678.5,52.0,1.45,17.3,231.5,342.82,266.8
2018,3,7,17,0,621.0,47.0,1.2,16.2,179.0,274.17,207.11
2018,3,7,17,15,525.5,40.5,1.25,15.45,130.5,200.71,143.73
2018,3,7,17,30,430.0,34.0,1.3,14.7,82.0,137.67,88.48
2018,3,7,17,45,265.5,22.5,1.35,13.95,47.0,67.99,13.09
2018,3,7,18,0,101.0,11.0,1.4,13.2,12.0,18.39,0.0
2018,3,7,18,15,50.5,5.5,1.35,13.0,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,8,6,15,14.5,4.0,0.55,13.35,4.0,0.0,0.0
2018,3,8,6,30,29.0,8.0,0.5,13.8,8.0,9.06,0.0
2018,3,8,6,45,84.0,22.5,0.4,14.25,30.0,35.09,0.0
2018,3,8,7,0,139.0,37.0,0.3,14.7,52.0,69.36,44.24
2018,3,8,7,15,191.0,54.5,0.3,15.15,87.0,110.14,79.74
2018,3,8,7,30,243.0,72.0,0.3,15.6,122.0,157.56,120.35
2018,3,8,7,45,286.0,88.5,0.35,16.05,163.0,214.67,168.76
2018,3,8,8,0,329.0,105.0,0.4,16.5,204.0,270.15,214.9
2018,3,8,8,15,332.0,124.5,0.55,17.1,240.0,302.74,242.28
2018,3,8,8,30,335.0,144.0,0.7,17.7,276.0,344.31,275.67
2018,3,8,8,45,356.5,161.5,0.9,18.25,317.5,394.94,315.36
2018,3,8,9,0,378.0,179.0,1.1,18.8,359.0,447.1,355.2
2018,3,8,9,15,518.0,159.0,1.25,19.25,430.5,561.03,441.73
2018,3,8,9,30,658.0,139.0,1.4,19.7,502.0,680.36,529.02
2018,3,8,9,45,700.0,137.0,1.55,20.15,547.0,742.03,571.51
2018,3,8,10,0,742.0,135.0,1.7,20.6,592.0,804.28,613.29
2018,3,8,10,15,788.0,126.5,1.8,20.95,633.5,857.72,648.14
2018,3,8,10,30,834.0,118.0,1.9,21.3,675.0,916.33,686.08
2018,3,8,10,45,881.5,104.5,2.0,21.6,712.5,958.77,712.92
2018,3,8,11,0,929.0,91.0,2.1,21.9,750.0,1010.13,745.58
2018,3,8,11,15,935.0,91.5,2.2,22.1,767.5,1034.75,760.87
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,1055.68,774.13
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,1069.03,782.51
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,1078.41,788.53
2018,3,8,12,15,949.5,90.0,2.6,22.85,803.5,1081.33,791.19
2018,3,8,12,30,950.0,90.0,2.7,22.9,804.0,1080.15,791.42
2018,3,8,12,45,949.0,89.5,2.75,22.95,797.0,1072.78,787.28
2018,3,8,13,0,948.0,89.0,2.8,23.0,790.0,1061.36,780.71
2018,3,8,13,15,945.0,88.5,2.8,22.9,774.5,1043.97,770.36
2018,3,8,13,30,942.0,88.0,2.8,22.8,759.0,1022.73,757.63
2018,3,8,13,45,936.0,86.5,2.75,22.7,735.0,993.76,739.4
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,961.32,718.93
2018,3,8,14,15,920.5,84.0,2.65,22.45,680.0,923.07,694.65
2018,3,8,14,30,911.0,83.0,2.6,22.3,649.0,881.97,668.31
2018,3,8,14,45,896.5,82.0,2.5,22.1,611.0,834.16,636.86
2018,3,8,15,0,882.0,81.0,2.4,21.9,573.0,784.37,603.73
2018,3,8,15,15,863.5,78.0,2.4,21.9,529.0,727.72,565.45
2018,3,8,15,30,845.0,75.0,2.4,21.9,485.0,675.37,528.91
2018,3,8,15,45,819.5,72.5,2.2,21.2,437.0,612.49,482.39
2018,3,8,16,0,794.0,70.0,2.0,20.5,389.0,549.97,434.65
2018,3,8,16,15,759.5,65.5,1.75,19.6,338.0,481.31,380.63
2018,3,8,16,30,725.0,61.0,1.5,18.7,287.0,414.83,326.27
2018,3,8,16,45,611.5,61.0,1.25,17.8,227.5,324.94,252.42
2018,3,8,17,0,498.0,61.0,1.0,16.9,168.0,246.06,186.32
2018,3,8,17,15,349.5,50.5,1.0,16.15,115.5,157.69,113.83
2018,3,8,17,30,201.0,40.0,1.0,15.4,63.0,91.65,60.63
2018,3,8,17,45,151.5,25.5,1.0,14.65,38.0,52.44,13.96
2018,3,8,18,0,102.0,11.0,1.0,13.9,13.0,18.25,0.0
2018,3,8,18,15,51.0,5.5,1.0,13.65,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,6,15,42.0,5.0,0.75,11.7,5.5,0.0,0.0
2018,3,9,6,30,84.0,10.0,0.9,12.1,11.0,14.95,0.0
2018,3,9,6,45,236.5,21.5,1.05,12.5,43.5,58.6,5.31
2018,3,9,7,0,389.0,33.0,1.2,12.9,76.0,121.94,77.42
2018,3,9,7,15,485.5,41.0,1.15,13.55,123.5,183.0,130.96
2018,3,9,7,30,582.0,49.0,1.1,14.2,171.0,255.86,194.15
2018,3,9,7,45,500.5,62.5,1.0,14.85,188.0,276.06,217.1
2018,3,9,8,0,419.0,76.0,0.9,15.5,205.0,280.04,224.4
2018,3,9,8,15,346.0,95.0,1.05,16.15,214.0,288.99,233.84
2018,3,9,8,30,273.0,114.0,1.2,16.8,223.0,276.68,224.71
2018,3,9,8,45,250.5,141.0,1.3,17.45,250.5,306.74,248.4
2018,3,9,9,0,228.0,168.0,1.4,18.1,278.0,334.01,268.8
2018,3,9,9,15,213.0,202.5,1.5,18.5,312.5,358.34,286.74
2018,3,9,9,30,198.0,237.0,1.6,18.9,347.0,393.49,312.38
2018,3,9,9,45,212.0,251.0,1.75,19.3,376.0,428.26,338.32
2018,3,9,10,0,226.0,265.0,1.9,19.7,405.0,463.59,364.35
2018,3,9,10,15,323.5,265.5,1.85,19.95,477.0,576.04,448.12
2018,3,9,10,30,421.0,266.0,1.8,20.2,549.0,694.66,532.59
2018,3,9,10,45,429.5,274.0,1.8,20.4,572.0,724.67,551.61
2018,3,9,11,0,438.0,282.0,1.8,20.6,595.0,753.17,570.19
2018,3,9,11,15,591.0,229.0,1.85,20.8,661.5,857.58,644.91
2018,3,9,11,30,744.0,176.0,1.9,21.0,728.0,972.15,720.51
2018,3,9,11,45,730.0,185.5,2.0,21.15,732.0,977.29,722.97
2018,3,9,12,0,716.0,195.0,2.1,21.3,736.0,978.68,724.34
2018,3,9,12,15,609.5,238.0,2.2,21.35,698.5,915.96,682.82
2018,3,9,12,30,503.0,281.0,2.3,21.4,661.0,846.09,634.36
2018,3,9,12,45,453.0,295.5,2.35,21.5,635.5,807.0,607.29
2018,3,9,13,0,403.0,310.0,2.4,21.6,610.0,747.32,565.8
2018,3,9,13,15,420.5,298.0,2.4,21.4,605.0,763.79,578.72
2018,3,9,13,30,438.0,286.0,2.4,21.2,600.0,758.81,576.58
2018,3,9,13,45,430.5,278.5,2.4,21.0,578.5,732.01,558.78
2018,3,9,14,0,423.0,271.0,2.4,20.8,557.0,703.61,539.89
2018,3,9,14,15,387.5,267.0,2.35,20.6,520.0,635.99,492.14
2018,3,9,14,30,352.0,263.0,2.3,20.4,483.0,586.9,456.96
2018,3,9,14,45,281.0,257.5,2.2,20.2,426.5,508.61,398.59
2018,3,9,15,0,210.0,252.0,2.1,20.0,370.0,420.08,331.65
2018,3,9,15,15,202.0,232.0,2.1,20.0,338.5,383.31,304.41
2018,3,9,15,30,194.0,212.0,2.1,20.0,307.0,346.88,276.69
2018,3,9,15,45,208.0,189.0,2.05,19.3,281.5,321.51,258.09
2018,3,9,16,0,222.0,166.0,2.0,18.6,256.0,304.9,245.6
2018,3,9,16,15,197.5,145.5,1.8,17.85,218.0,248.13,200.07
2018,3,9,16,30,173.0,125.0,1.6,17.1,180.0,204.46,164.22
2018,3,9,16,45,137.0,104.5,1.45,16.4,143.0,158.97,126.21
2018,3,9,17,0,101.0,84.0,1.3,15.7,106.0,117.84,91.43
2018,3,9,17,15,76.0,63.5,1.2,15.2,77.5,84.28,62.57
2018,3,9,17,30,51.0,43.0,1.1,14.7,49.0,53.92,36.36
2018,3,9,17,45,35.0,26.5,1.05,14.2,29.5,31.14,9.51
2018,3,9,18,0,19.0,10.0,1.0,13.7,10.0,10.14,0.0
2018,3,9,18,15,9.5,5.0,0.95,13.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,11.7,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.9,2.0,1.71,0.0
2018,3,10,6,45,0.0,5.5,0.2,12.05,5.5,4.51,0.0
2018,3,10,7,0,0.0,9.0,0.1,12.2,9.0,7.39,0.45
2018,3,10,7,15,0.0,11.5,0.25,12.4,11.5,9.45,2.43
2018,3,10,7,30,0.0,14.0,0.4,12.6,14.0,11.51,4.31
2018,3,10,7,45,0.0,40.0,0.55,12.85,40.0,33.04,22.98
2018,3,10,8,0,0.0,66.0,0.7,13.1,66.0,54.86,41.71
2018,3,10,8,15,0.0,85.0,0.85,13.35,85.0,71.45,55.71
2018,3,10,8,30,0.0,104.0,1.0,13.6,104.0,88.21,69.64
2018,3,10,8,45,0.0,90.0,1.1,13.85,90.0,75.21,58.41
2018,3,10,9,0,0.0,76.0,1.2,14.1,76.0,63.08,47.99
2018,3,10,9,15,0.0,70.5,1.3,14.4,70.5,58.5,43.96
2018,3,10,9,30,0.0,65.0,1.4,14.7,65.0,53.94,39.95
2018,3,10,9,45,0.0,53.0,1.5,15.05,53.0,43.96,31.43
2018,3,10,10,0,0.0,41.0,1.6,15.4,41.0,34.0,22.96
2018,3,10,10,15,2.5,98.5,1.7,15.6,100.0,84.39,64.86
2018,3,10,10,30,5.0,156.0,1.8,15.8,159.0,137.88,108.42
2018,3,10,10,45,3.5,147.5,1.9,16.0,149.5,128.86,100.71
2018,3,10,11,0,2.0,139.0,2.0,16.2,140.0,119.84,93.16
2018,3,10,11,15,1.0,122.0,2.05,16.4,122.5,103.82,79.96
2018,3,10,11,30,0.0,105.0,2.1,16.6,105.0,87.96,66.9
2018,3,10,11,45,2.0,138.5,2.15,16.85,140.0,119.5,92.52
2018,3,10,12,0,4.0,172.0,2.2,17.1,175.0,151.73,118.36
2018,3,10,12,15,5.5,181.5,2.1,17.15,185.5,161.95,126.47
2018,3,10,12,30,7.0,191.0,2.0,17.2,196.0,172.2,134.65
2018,3,10,12,45,3.5,153.5,1.95,17.25,156.0,134.45,104.29
2018,3,10,13,0,0.0,116.0,1.9,17.3,116.0,97.58,74.46
2018,3,10,13,15,0.0,109.5,1.85,17.2,109.5,91.87,69.95
2018,3,10,13,30,0.0,103.0,1.8,17.1,103.0,86.17,65.42
2018,3,10,13,45,0.0,94.0,1.75,16.95,94.0,78.34,59.14
2018,3,10,14,0,0.0,85.0,1.7,16.8,85.0,70.77,53.06
2018,3,10,14,15,0.0,89.5,1.7,16.7,89.5,74.51,56.27
2018,3,10,14,30,0.0,94.0,1.7,16.6,94.0,78.27,59.5
2018,3,10,14,45,0.0,92.0,1.65,16.45,92.0,76.54,58.25
2018,3,10,15,0,0.0,90.0,1.6,16.3,90.0,74.84,57.02
2018,3,10,15,15,0.0,90.5,1.6,16.3,90.5,75.32,57.59
2018,3,10,15,30,0.0,91.0,1.6,16.3,91.0,75.87,58.22
2018,3,10,15,45,0.0,87.5,1.3,15.95,87.5,72.96,56.04
2018,3,10,16,0,0.0,84.0,1.0,15.6,84.0,70.11,53.89
2018,3,10,16,15,0.0,75.5,0.9,15.3,75.5,62.88,47.99
2018,3,10,16,30,0.0,67.0,0.8,15.0,67.0,55.69,42.03
2018,3,10,16,45,0.0,43.5,0.65,14.75,43.5,35.95,25.23
2018,3,10,17,0,0.0,20.0,0.5,14.5,20.0,16.46,8.49
2018,3,10,17,15,0.0,15.5,0.5,14.3,15.5,12.74,5.18
2018,3,10,17,30,0.0,11.0,0.5,14.1,11.0,9.03,1.81
2018,3,10,17,45,8.0,7.5,0.5,13.95,7.5,8.04,0.0
2018,3,10,18,0,16.0,4.0,0.5,13.8,4.0,4.73,0.0
2018,3,10,18,15,8.0,2.0,0.55,13.65,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,6,15,46.0,6.5,1.45,10.55,7.5,0.0,0.0
2018,3,11,6,30,92.0,13.0,1.5,10.8,15.0,18.07,0.0
2018,3,11,6,45,229.5,26.5,1.5,11.1,49.5,62.85,21.45
2018,3,11,7,0,367.0,40.0,1.5,11.4,84.0,123.56,81.33
2018,3,11,7,15,451.5,48.5,1.5,11.9,129.5,181.02,131.89
2018,3,11,7,30,536.0,57.0,1.5,12.4,175.0,248.6,191.36
2018,3,11,7,45,537.0,67.5,1.5,12.85,211.5,295.25,234.75
2018,3,11,8,0,538.0,78.0,1.5,13.3,248.0,341.23,275.8
2018,3,11,8,15,563.5,88.0,1.45,14.05,293.0,398.39,323.3
2018,3,11,8,30,589.0,98.0,1.4,14.8,338.0,457.32,370.11
2018,3,11,8,45,612.5,108.0,1.35,15.55,384.0,516.43,415.08
2018,3,11,9,0,636.0,118.0,1.3,16.3,430.0,576.41,458.87
2018,3,11,9,15,750.5,102.0,1.15,17.2,502.5,671.32,526.53
2018,3,11,9,30,865.0,86.0,1.0,18.1,575.0,776.56,594.97
2018,3,11,9,45,881.5,86.5,0.85,19.0,614.0,820.32,617.73
2018,3,11,10,0,898.0,87.0,0.7,19.9,653.0,869.05,643.41
2018,3,11,10,15,907.5,89.0,0.6,20.4,685.0,911.25,665.61
2018,3,11,10,30,917.0,91.0,0.5,20.9,717.0,950.67,685.44
2018,3,11,10,45,923.5,92.0,0.4,21.4,741.5,983.1,700.44
2018,3,11,11,0,930.0,93.0,0.3,21.9,766.0,1012.17,713.19
2018,3,11,11,15,934.0,94.5,0.35,22.15,783.0,1035.8,726.75
2018,3,11,11,30,938.0,96.0,0.4,22.4,800.0,1055.66,738.24
2018,3,11,11,45,939.5,96.5,0.45,22.65,808.5,1067.99,745.42
2018,3,11,12,0,941.0,97.0,0.5,22.9,817.0,1076.31,750.48
2018,3,11,12,15,873.0,127.5,0.55,23.05,795.5,1056.44,739.21
2018,3,11,12,30,805.0,158.0,0.6,23.2,774.0,1018.55,717.49
2018,3,11,12,45,736.5,186.5,0.65,23.35,745.5,983.94,697.84
2018,3,11,13,0,668.0,215.0,0.7,23.5,717.0,936.77,670.07
2018,3,11,13,15,663.0,210.0,0.7,23.5,699.5,915.64,657.96
2018,3,11,13,30,658.0,205.0,0.7,23.5,682.0,891.61,643.65
2018,3,11,13,45,678.5,188.5,0.7,23.5,666.5,877.08,635.47
2018,3,11,14,0,699.0,172.0,0.7,23.5,651.0,858.36,624.53
2018,3,11,14,15,696.5,162.0,0.7,23.35,621.0,822.0,602.56
2018,3,11,14,30,694.0,152.0,0.7,23.2,591.0,783.07,578.89
2018,3,11,14,45,678.5,145.5,0.65,23.05,554.0,734.9,547.99
2018,3,11,15,0,663.0,139.0,0.6,22.9,517.0,685.56,515.14
2018,3,11,15,15,654.0,128.5,0.6,22.9,477.5,635.82,481.74
2018,3,11,15,30,645.0,118.0,0.6,22.9,438.0,584.89,446.52
2018,3,11,15,45,671.0,102.5,0.65,22.2,406.5,549.58,423.24
2018,3,11,16,0,697.0,87.0,0.7,21.5,375.0,509.7,394.98
2018,3,11,16,15,641.5,84.5,0.7,20.8,323.0,437.35,340.28
2018,3,11,16,30,586.0,82.0,0.7,20.1,271.0,369.65,287.23
2018,3,11,16,45,544.5,73.5,0.75,19.35,225.0,306.67,235.95
2018,3,11,17,0,503.0,65.0,0.8,18.6,179.0,247.8,185.92
2018,3,11,17,15,412.0,55.0,0.75,18.0,132.0,178.44,127.59
2018,3,11,17,30,321.0,45.0,0.7,17.4,85.0,119.23,78.0
2018,3,11,17,45,197.0,29.5,0.7,16.8,50.5,62.1,26.17
2018,3,11,18,0,73.0,14.0,0.7,16.2,16.0,17.78,0.0
2018,3,11,18,15,36.5,7.0,0.7,15.95,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,6,15,53.0,6.5,1.35,12.75,8.0,0.0,0.0
2018,3,12,6,30,106.0,13.0,1.6,13.7,16.0,19.11,0.0
2018,3,12,6,45,146.5,25.5,1.85,14.6,38.5,49.82,20.07
2018,3,12,7,0,187.0,38.0,2.1,15.5,61.0,82.97,54.83
2018,3,12,7,15,175.5,58.0,2.4,16.2,88.0,108.07,79.09
2018,3,12,7,30,164.0,78.0,2.7,16.9,115.0,136.14,105.11
2018,3,12,7,45,173.0,101.0,2.95,17.65,149.0,173.96,137.99
2018,3,12,8,0,182.0,124.0,3.2,18.4,183.0,204.88,164.45
2018,3,12,8,15,177.0,137.0,3.45,18.95,202.0,225.9,182.3
2018,3,12,8,30,172.0,150.0,3.7,19.5,221.0,246.18,198.92
2018,3,12,8,45,161.5,172.5,3.9,20.05,245.5,272.18,219.4
2018,3,12,9,0,151.0,195.0,4.1,20.6,270.0,296.9,238.29
2018,3,12,9,15,183.5,217.0,4.2,21.0,316.0,350.86,280.68
2018,3,12,9,30,216.0,239.0,4.3,21.4,362.0,407.54,324.4
2018,3,12,9,45,198.0,255.5,4.4,21.75,374.0,419.85,332.44
2018,3,12,10,0,180.0,272.0,4.5,22.1,386.0,430.18,338.96
2018,3,12,10,15,180.0,285.0,4.45,22.35,404.0,450.77,353.61
2018,3,12,10,30,180.0,298.0,4.4,22.6,422.0,470.78,367.64
2018,3,12,10,45,307.5,290.5,4.4,22.9,511.0,607.13,471.27
2018,3,12,11,0,435.0,283.0,4.4,23.2,600.0,749.27,574.95
2018,3,12,11,15,366.5,264.5,4.4,23.35,535.5,672.67,517.58
2018,3,12,11,30,298.0,246.0,4.4,23.5,471.0,569.0,441.18
2018,3,12,11,45,240.0,304.5,4.35,23.65,487.0,578.31,445.15
2018,3,12,12,0,182.0,363.0,4.3,23.8,503.0,563.96,431.7
2018,3,12,12,15,233.5,359.5,4.3,23.8,539.0,612.99,468.98
2018,3,12,12,30,285.0,356.0,4.3,23.8,575.0,682.39,519.86
2018,3,12,12,45,281.5,352.0,4.25,23.8,566.5,672.3,512.24
2018,3,12,13,0,278.0,348.0,4.2,23.8,558.0,660.84,504.12
2018,3,12,13,15,221.0,336.5,4.15,23.7,501.5,566.74,435.33
2018,3,12,13,30,164.0,325.0,4.1,23.6,445.0,494.62,381.49
2018,3,12,13,45,117.5,314.0,4.05,23.5,398.5,434.68,336.12
2018,3,12,14,0,71.0,303.0,4.0,23.4,352.0,358.35,277.76
2018,3,12,14,15,54.0,280.5,3.95,23.2,317.0,317.39,246.76
2018,3,12,14,30,37.0,258.0,3.9,23.0,282.0,277.65,216.24
2018,3,12,14,45,24.0,213.5,3.85,22.8,228.5,206.95,161.3
2018,3,12,15,0,11.0,169.0,3.8,22.6,175.0,154.37,119.78
2018,3,12,15,15,25.5,159.5,3.8,22.6,172.5,164.73,128.88
2018,3,12,15,30,40.0,150.0,3.8,22.6,170.0,164.22,129.09
2018,3,12,15,45,31.0,122.0,3.6,21.9,136.5,129.4,101.31
2018,3,12,16,0,22.0,94.0,3.4,21.2,103.0,95.97,74.26
2018,3,12,16,15,41.5,76.5,3.15,20.55,91.0,88.5,68.51
2018,3,12,16,30,61.0,59.0,2.9,19.9,79.0,84.15,64.86
2018,3,12,16,45,62.5,45.0,2.7,19.3,62.5,67.38,50.42
2018,3,12,17,0,64.0,31.0,2.5,18.7,46.0,53.79,38.33
2018,3,12,17,15,67.0,28.0,2.5,18.25,40.0,47.44,31.92
2018,3,12,17,30,70.0,25.0,2.5,17.8,34.0,40.8,24.94
2018,3,12,17,45,51.5,17.0,2.55,17.35,22.0,25.1,8.99
2018,3,12,18,0,33.0,9.0,2.6,16.9,10.0,10.24,0.0
2018,3,12,18,15,16.5,4.5,2.65,16.7,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.85,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.3,2.0,1.71,0.0
2018,3,13,6,45,0.0,7.0,2.4,15.75,7.0,5.74,0.0
2018,3,13,7,0,0.0,12.0,2.7,16.2,12.0,9.86,2.45
2018,3,13,7,15,0.0,13.5,2.95,16.45,13.5,11.09,3.69
2018,3,13,7,30,0.0,15.0,3.2,16.7,15.0,12.33,4.84
2018,3,13,7,45,0.0,19.5,3.45,16.95,19.5,16.05,8.04
2018,3,13,8,0,0.0,24.0,3.7,17.2,24.0,19.78,11.2
2018,3,13,8,15,0.0,41.0,3.9,17.4,41.0,33.88,23.12
2018,3,13,8,30,0.0,58.0,4.1,17.6,58.0,48.03,34.95
2018,3,13,8,45,2.0,104.0,4.3,17.8,105.0,88.78,68.86
2018,3,13,9,0,4.0,150.0,4.5,18.0,152.0,131.81,104.12
2018,3,13,9,15,3.5,158.0,4.6,18.05,160.0,138.56,109.27
2018,3,13,9,30,3.0,166.0,4.7,18.1,168.0,145.33,114.47
2018,3,13,9,45,3.0,166.0,4.8,18.2,168.0,145.12,113.98
2018,3,13,10,0,3.0,166.0,4.9,18.3,168.0,145.0,113.6
2018,3,13,10,15,16.0,217.0,4.95,18.25,228.0,203.86,161.31
2018,3,13,10,30,29.0,268.0,5.0,18.2,288.0,282.1,223.62
2018,3,13,10,45,21.0,245.0,5.0,18.15,260.0,235.56,186.14
2018,3,13,11,0,13.0,222.0,5.0,18.1,232.0,206.32,162.47
2018,3,13,11,15,10.0,210.5,4.95,18.0,218.0,192.75,151.46
2018,3,13,11,30,7.0,199.0,4.9,17.9,204.0,179.19,140.44
2018,3,13,11,45,14.5,236.5,4.85,17.85,247.5,221.81,174.69
2018,3,13,12,0,22.0,274.0,4.8,17.8,291.0,265.28,209.23
2018,3,13,12,15,40.0,274.5,4.75,17.7,305.5,302.77,239.42
2018,3,13,12,30,58.0,275.0,4.7,17.6,320.0,321.47,254.84
2018,3,13,12,45,46.0,266.0,4.6,17.5,301.5,299.61,237.29
2018,3,13,13,0,34.0,257.0,4.5,17.4,283.0,277.8,219.83
2018,3,13,13,15,66.5,268.0,4.4,17.3,317.5,320.63,255.0
2018,3,13,13,30,99.0,279.0,4.3,17.2,352.0,381.42,303.53
2018,3,13,13,45,125.5,297.0,4.2,17.15,386.0,422.96,336.36
2018,3,13,14,0,152.0,315.0,4.1,17.1,420.0,462.77,367.68
2018,3,13,14,15,90.0,269.0,4.05,17.05,330.5,336.28,268.51
2018,3,13,14,30,28.0,223.0,4.0,17.0,241.0,233.01,185.51
2018,3,13,14,45,28.5,216.5,3.95,17.0,234.0,225.98,180.45
2018,3,13,15,0,29.0,210.0,3.9,17.0,227.0,218.93,175.16
2018,3,13,15,15,29.0,188.0,3.9,17.0,204.0,195.62,156.74
2018,3,13,15,30,29.0,166.0,3.9,17.0,181.0,172.49,138.31
2018,3,13,15,45,30.0,135.0,3.65,16.7,149.0,141.26,113.11
2018,3,13,16,0,31.0,104.0,3.4,16.4,117.0,110.46,87.88
2018,3,13,16,15,71.0,103.5,3.0,16.0,128.5,136.83,110.34
2018,3,13,16,30,111.0,103.0,2.6,15.6,140.0,150.5,121.33
2018,3,13,16,45,56.0,81.5,2.25,15.15,100.0,94.86,74.44
2018,3,13,17,0,1.0,60.0,1.9,14.7,60.0,50.68,37.57
2018,3,13,17,15,61.5,45.0,1.7,14.1,53.0,59.4,42.75
2018,3,13,17,30,122.0,30.0,1.5,13.5,46.0,60.59,39.8
2018,3,13,17,45,101.0,22.0,1.3,12.85,31.0,40.07,18.51
2018,3,13,18,0,80.0,14.0,1.1,12.2,16.0,17.96,0.0
2018,3,13,18,15,40.0,7.0,1.1,12.0,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
