Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,6,15,6.0,3.0,1.0,9.75,3.0,0.0,0.0
2018,3,14,6,30,12.0,6.0,1.2,10.2,6.0,6.03,0.0
2018,3,14,6,45,6.0,14.0,1.4,10.65,14.0,12.66,3.3
2018,3,14,7,0,0.0,22.0,1.6,11.1,22.0,18.13,9.61
2018,3,14,7,15,2.0,41.0,1.75,11.45,41.5,34.45,23.86
2018,3,14,7,30,4.0,60.0,1.9,11.8,61.0,51.61,38.83
2018,3,14,7,45,2.0,47.0,2.05,12.15,47.5,39.65,28.68
2018,3,14,8,0,0.0,34.0,2.2,12.5,34.0,28.06,18.66
2018,3,14,8,15,0.0,34.5,2.3,12.75,34.5,28.49,18.97
2018,3,14,8,30,0.0,35.0,2.4,13.0,35.0,28.91,19.26
2018,3,14,8,45,0.0,32.0,2.55,13.25,32.0,26.44,17.05
2018,3,14,9,0,0.0,29.0,2.7,13.5,29.0,23.97,14.85
2018,3,14,9,15,0.0,43.0,2.7,13.5,43.0,35.61,24.69
2018,3,14,9,30,0.0,57.0,2.7,13.5,57.0,47.28,34.47
2018,3,14,9,45,0.0,74.0,2.7,13.55,74.0,61.5,46.31
2018,3,14,10,0,0.0,91.0,2.7,13.6,91.0,75.75,58.08
2018,3,14,10,15,0.0,112.5,2.7,13.7,112.5,94.39,73.4
2018,3,14,10,30,0.0,134.0,2.7,13.8,134.0,113.35,88.86
2018,3,14,10,45,3.5,169.5,2.65,13.9,172.0,148.51,117.58
2018,3,14,11,0,7.0,205.0,2.6,14.0,210.0,184.5,146.6
2018,3,14,11,15,7.0,202.5,2.55,14.1,207.5,182.25,144.5
2018,3,14,11,30,7.0,200.0,2.5,14.2,205.0,180.0,142.53
2018,3,14,11,45,13.0,222.5,2.5,14.25,232.5,206.98,164.34
2018,3,14,12,0,19.0,245.0,2.5,14.3,260.0,234.28,186.18
2018,3,14,12,15,95.5,281.0,2.5,14.35,355.5,385.84,307.69
2018,3,14,12,30,172.0,317.0,2.5,14.4,451.0,501.89,397.68
2018,3,14,12,45,123.0,328.5,2.5,14.4,424.0,463.64,366.34
2018,3,14,13,0,74.0,340.0,2.5,14.4,397.0,404.93,320.16
2018,3,14,13,15,111.5,333.5,2.5,14.4,417.0,453.96,359.39
2018,3,14,13,30,149.0,327.0,2.5,14.4,437.0,480.48,380.87
2018,3,14,13,45,214.5,313.0,2.5,14.4,465.5,522.96,415.35
2018,3,14,14,0,280.0,299.0,2.5,14.4,494.0,579.72,459.71
2018,3,14,14,15,256.5,287.0,2.5,14.35,459.5,536.13,426.79
2018,3,14,14,30,233.0,275.0,2.5,14.3,425.0,493.14,394.59
2018,3,14,14,45,332.0,240.0,2.5,14.25,440.0,525.47,422.79
2018,3,14,15,0,431.0,205.0,2.5,14.2,455.0,564.57,454.84
2018,3,14,15,15,346.5,206.0,2.5,14.2,397.5,468.54,380.01
2018,3,14,15,30,262.0,207.0,2.5,14.2,340.0,394.99,321.66
2018,3,14,15,45,236.0,188.5,2.5,13.9,299.5,344.98,282.35
2018,3,14,16,0,210.0,170.0,2.5,13.6,259.0,287.09,235.79
2018,3,14,16,15,279.0,138.0,2.25,13.2,240.5,286.57,235.33
2018,3,14,16,30,348.0,106.0,2.0,12.8,222.0,276.92,225.7
2018,3,14,16,45,427.0,84.0,1.75,12.35,201.5,262.58,210.13
2018,3,14,17,0,506.0,62.0,1.5,11.9,181.0,241.93,186.81
2018,3,14,17,15,469.0,51.5,1.35,11.3,140.0,187.03,136.64
2018,3,14,17,30,432.0,41.0,1.2,10.7,99.0,136.45,90.36
2018,3,14,17,45,287.5,29.0,1.1,10.05,60.5,73.95,36.89
2018,3,14,18,0,143.0,17.0,1.0,9.4,22.0,24.93,0.0
2018,3,14,18,15,71.5,8.5,1.0,9.2,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,6,15,86.0,9.5,1.2,6.4,13.0,0.0,0.0
2018,3,15,6,30,172.0,19.0,1.4,7.2,26.0,29.17,0.0
2018,3,15,6,45,323.0,30.0,1.55,8.0,66.5,81.08,43.01
2018,3,15,7,0,474.0,41.0,1.7,8.8,107.0,146.26,98.24
2018,3,15,7,15,559.5,47.5,1.85,9.45,158.0,208.7,153.66
2018,3,15,7,30,645.0,54.0,2.0,10.1,209.0,281.28,218.42
2018,3,15,7,45,697.0,59.5,2.1,10.7,263.0,348.79,279.05
2018,3,15,8,0,749.0,65.0,2.2,11.3,317.0,421.96,342.53
2018,3,15,8,15,782.0,68.5,2.25,11.8,369.0,487.89,398.25
2018,3,15,8,30,815.0,72.0,2.3,12.3,421.0,555.76,453.4
2018,3,15,8,45,838.5,75.0,2.35,12.8,470.0,618.71,502.76
2018,3,15,9,0,862.0,78.0,2.4,13.3,519.0,681.82,550.52
2018,3,15,9,15,878.0,81.0,2.5,13.6,563.0,733.53,588.05
2018,3,15,9,30,894.0,84.0,2.6,13.9,607.0,789.02,626.64
2018,3,15,9,45,905.5,86.5,2.7,14.25,645.5,838.73,660.35
2018,3,15,10,0,917.0,89.0,2.8,14.6,684.0,886.21,692.1
2018,3,15,10,15,925.0,90.5,2.9,14.8,715.5,926.97,719.23
2018,3,15,10,30,933.0,92.0,3.0,15.0,747.0,964.75,744.2
2018,3,15,10,45,937.5,93.5,3.15,15.2,770.5,996.06,765.06
2018,3,15,11,0,942.0,95.0,3.3,15.4,794.0,1023.82,783.56
2018,3,15,11,15,863.0,127.5,3.4,15.5,778.5,1012.24,775.16
2018,3,15,11,30,784.0,160.0,3.5,15.6,763.0,981.54,754.06
2018,3,15,11,45,522.0,267.0,3.65,15.7,670.0,841.09,653.03
2018,3,15,12,0,260.0,374.0,3.8,15.8,577.0,673.45,525.09
2018,3,15,12,15,236.5,377.0,3.95,15.8,562.0,632.25,495.75
2018,3,15,12,30,213.0,380.0,4.1,15.8,547.0,611.08,479.92
2018,3,15,12,45,178.5,373.5,4.25,15.75,512.5,567.62,447.19
2018,3,15,13,0,144.0,367.0,4.4,15.7,478.0,523.91,414.04
2018,3,15,13,15,121.0,349.0,4.45,15.55,441.0,479.2,380.16
2018,3,15,13,30,98.0,331.0,4.5,15.4,404.0,415.23,331.11
2018,3,15,13,45,107.5,324.5,4.6,15.3,402.0,415.07,332.16
2018,3,15,14,0,117.0,318.0,4.7,15.2,400.0,432.18,346.34
2018,3,15,14,15,67.5,262.5,4.7,14.95,309.5,308.38,248.35
2018,3,15,14,30,18.0,207.0,4.7,14.7,219.0,195.42,156.61
2018,3,15,14,45,98.0,225.0,4.7,14.5,283.0,304.56,248.14
2018,3,15,15,0,178.0,243.0,4.7,14.3,347.0,380.06,310.85
2018,3,15,15,15,203.0,223.0,4.7,14.3,333.0,368.69,302.56
2018,3,15,15,30,228.0,203.0,4.7,14.3,319.0,366.91,301.81
2018,3,15,15,45,199.5,178.5,4.5,13.65,273.0,299.73,247.63
2018,3,15,16,0,171.0,154.0,4.3,13.0,227.0,247.65,204.91
2018,3,15,16,15,386.5,117.5,4.05,12.7,255.0,329.47,272.61
2018,3,15,16,30,602.0,81.0,3.8,12.4,283.0,369.83,301.97
2018,3,15,16,45,588.5,71.0,3.55,12.05,240.5,315.63,252.82
2018,3,15,17,0,575.0,61.0,3.3,11.7,198.0,262.18,203.05
2018,3,15,17,15,438.5,53.5,3.05,11.45,143.0,179.55,131.94
2018,3,15,17,30,302.0,46.0,2.8,11.2,88.0,111.99,75.65
2018,3,15,17,45,175.0,30.5,2.55,10.95,52.5,58.36,30.85
2018,3,15,18,0,48.0,15.0,2.3,10.7,17.0,16.19,0.0
2018,3,15,18,15,24.0,7.5,2.25,10.55,8.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,6,15,0.5,2.5,2.2,10.35,2.5,2.13,0.0
2018,3,16,6,30,1.0,5.0,2.4,10.6,5.0,4.34,0.0
2018,3,16,6,45,0.5,13.5,2.55,10.85,13.5,11.18,3.01
2018,3,16,7,0,0.0,22.0,2.7,11.1,22.0,18.13,9.69
2018,3,16,7,15,0.0,29.0,2.85,11.3,29.0,23.92,14.94
2018,3,16,7,30,0.0,36.0,3.0,11.5,36.0,29.72,20.12
2018,3,16,7,45,0.0,40.5,3.15,11.65,40.5,33.45,23.4
2018,3,16,8,0,0.0,45.0,3.3,11.8,45.0,37.19,26.61
2018,3,16,8,15,0.0,63.5,3.4,11.95,63.5,52.61,39.8
2018,3,16,8,30,0.0,82.0,3.5,12.1,82.0,68.19,52.96
2018,3,16,8,45,0.0,81.0,3.6,12.2,81.0,67.25,51.96
2018,3,16,9,0,0.0,80.0,3.7,12.3,80.0,66.44,51.08
2018,3,16,9,15,2.5,118.0,3.8,12.4,119.5,101.22,80.29
2018,3,16,9,30,5.0,156.0,3.9,12.5,159.0,137.27,110.15
2018,3,16,9,45,13.5,195.0,3.95,12.55,203.5,180.06,145.42
2018,3,16,10,0,22.0,234.0,4.0,12.6,248.0,224.22,181.36
2018,3,16,10,15,37.5,264.0,4.1,12.6,289.5,283.2,229.14
2018,3,16,10,30,53.0,294.0,4.2,12.6,331.0,329.72,266.37
2018,3,16,10,45,39.0,269.5,4.3,12.6,297.5,292.24,235.71
2018,3,16,11,0,25.0,245.0,4.4,12.6,264.0,254.49,204.86
2018,3,16,11,15,66.5,283.5,4.5,12.65,335.0,335.39,271.07
2018,3,16,11,30,108.0,322.0,4.6,12.7,406.0,438.67,353.25
2018,3,16,11,45,138.5,339.0,4.7,12.7,447.5,489.11,393.07
2018,3,16,12,0,169.0,356.0,4.8,12.7,489.0,539.45,432.66
2018,3,16,12,15,160.5,351.0,4.85,12.7,477.5,525.77,421.82
2018,3,16,12,30,152.0,346.0,4.9,12.7,466.0,511.28,410.62
2018,3,16,12,45,97.0,301.5,5.0,12.7,377.5,406.88,328.05
2018,3,16,13,0,42.0,257.0,5.1,12.7,289.0,284.54,229.51
2018,3,16,13,15,60.5,271.5,5.1,12.65,317.0,316.9,256.58
2018,3,16,13,30,79.0,286.0,5.1,12.6,345.0,348.55,282.67
2018,3,16,13,45,156.5,289.5,5.1,12.55,401.5,441.56,359.28
2018,3,16,14,0,234.0,293.0,5.1,12.5,458.0,529.14,430.1
2018,3,16,14,15,269.5,286.0,5.0,12.4,468.0,544.2,442.91
2018,3,16,14,30,305.0,279.0,4.9,12.3,478.0,555.85,453.24
2018,3,16,14,45,222.5,256.0,4.85,12.2,396.5,436.47,358.36
2018,3,16,15,0,140.0,233.0,4.8,12.1,315.0,339.71,279.68
2018,3,16,15,15,302.0,199.0,4.8,12.1,359.0,426.9,354.24
2018,3,16,15,30,464.0,165.0,4.8,12.1,403.0,497.73,413.17
2018,3,16,15,45,445.5,152.5,4.55,11.8,363.5,447.37,371.86
2018,3,16,16,0,427.0,140.0,4.3,11.5,324.0,397.85,330.85
2018,3,16,16,15,475.0,115.5,3.9,11.15,296.0,371.01,307.52
2018,3,16,16,30,523.0,91.0,3.5,10.8,268.0,342.8,281.41
2018,3,16,16,45,468.0,81.5,3.1,10.45,220.0,277.59,224.09
2018,3,16,17,0,413.0,72.0,2.7,10.1,172.0,215.01,168.36
2018,3,16,17,15,356.5,59.0,2.3,9.45,130.0,159.25,118.45
2018,3,16,17,30,300.0,46.0,1.9,8.8,88.0,110.53,75.24
2018,3,16,17,45,198.5,31.5,1.5,8.15,54.5,61.7,33.63
2018,3,16,18,0,97.0,17.0,1.1,7.5,21.0,21.12,0.0
2018,3,16,18,15,48.5,8.5,1.1,7.3,10.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,8.1,1.5,1.28,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.4,3.0,2.46,0.0
2018,3,17,6,45,0.0,5.5,1.55,8.7,5.5,4.51,0.0
2018,3,17,7,0,0.0,8.0,1.8,9.0,8.0,6.56,0.0
2018,3,17,7,15,0.0,12.0,1.9,9.15,12.0,9.86,2.93
2018,3,17,7,30,0.0,16.0,2.0,9.3,16.0,13.16,5.88
2018,3,17,7,45,1.5,30.0,2.1,9.5,30.5,25.33,16.54
2018,3,17,8,0,3.0,44.0,2.2,9.7,45.0,37.73,27.34
2018,3,17,8,15,6.5,75.5,2.2,9.9,78.0,66.02,51.76
2018,3,17,8,30,10.0,107.0,2.2,10.1,111.0,95.95,77.26
2018,3,17,8,45,189.0,148.5,2.2,10.3,246.5,273.16,228.07
2018,3,17,9,0,368.0,190.0,2.2,10.5,382.0,447.6,369.82
2018,3,17,9,15,477.0,182.0,2.15,10.7,452.5,551.73,450.91
2018,3,17,9,30,586.0,174.0,2.1,10.9,523.0,657.42,531.05
2018,3,17,9,45,492.5,211.5,2.05,11.05,517.5,640.73,514.76
2018,3,17,10,0,399.0,249.0,2.0,11.2,512.0,621.03,496.78
2018,3,17,10,15,444.0,246.5,1.95,11.4,552.0,674.54,536.31
2018,3,17,10,30,489.0,244.0,1.9,11.6,592.0,728.94,575.08
2018,3,17,10,45,473.5,243.5,1.85,11.8,589.5,728.93,573.03
2018,3,17,11,0,458.0,243.0,1.8,12.0,587.0,725.96,569.41
2018,3,17,11,15,357.5,289.5,1.8,12.1,561.5,665.96,522.79
2018,3,17,11,30,257.0,336.0,1.8,12.2,536.0,621.99,487.34
2018,3,17,11,45,217.0,302.5,1.8,12.3,472.5,548.75,432.97
2018,3,17,12,0,177.0,269.0,1.8,12.4,409.0,473.53,376.31
2018,3,17,12,15,111.0,268.5,1.85,12.4,356.5,386.53,308.49
2018,3,17,12,30,45.0,268.0,1.9,12.4,304.0,299.28,238.7
2018,3,17,12,45,43.5,257.5,1.95,12.45,292.0,286.69,229.26
2018,3,17,13,0,42.0,247.0,2.0,12.5,280.0,273.97,219.37
2018,3,17,13,15,35.0,235.5,2.1,12.4,262.5,254.76,204.23
2018,3,17,13,30,28.0,224.0,2.2,12.3,245.0,235.71,189.14
2018,3,17,13,45,73.5,256.0,2.25,12.2,308.5,309.98,250.34
2018,3,17,14,0,119.0,288.0,2.3,12.1,372.0,400.22,322.45
2018,3,17,14,15,243.5,270.5,2.3,11.95,433.0,503.76,406.06
2018,3,17,14,30,368.0,253.0,2.3,11.8,494.0,580.09,467.17
2018,3,17,14,45,315.5,248.5,2.35,11.7,447.0,517.6,418.8
2018,3,17,15,0,263.0,244.0,2.4,11.6,400.0,458.27,372.93
2018,3,17,15,15,181.5,195.5,2.4,11.6,299.5,323.02,265.67
2018,3,17,15,30,100.0,147.0,2.4,11.6,199.0,210.19,173.18
2018,3,17,15,45,122.0,142.5,2.3,11.3,199.5,213.76,177.01
2018,3,17,16,0,144.0,138.0,2.2,11.0,200.0,214.79,178.06
2018,3,17,16,15,264.0,124.5,1.95,10.75,221.0,261.96,217.01
2018,3,17,16,30,384.0,111.0,1.7,10.5,242.0,294.46,241.12
2018,3,17,16,45,419.5,89.5,1.5,10.2,211.0,261.31,210.07
2018,3,17,17,0,455.0,68.0,1.3,9.9,180.0,226.99,176.47
2018,3,17,17,15,418.0,57.0,1.2,9.4,140.5,174.96,129.06
2018,3,17,17,30,381.0,46.0,1.1,8.9,101.0,127.27,85.72
2018,3,17,17,45,260.5,33.0,1.0,8.4,63.5,71.55,39.34
2018,3,17,18,0,140.0,20.0,0.9,7.9,26.0,26.27,0.0
2018,3,17,18,15,70.0,10.0,0.9,7.75,13.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,18,6,15,62.0,11.0,0.75,6.25,14.5,10.27,0.0
2018,3,18,6,30,124.0,22.0,0.8,6.6,29.0,30.8,0.0
2018,3,18,6,45,187.0,37.5,0.85,6.95,60.5,67.08,41.02
2018,3,18,7,0,250.0,53.0,0.9,7.3,92.0,109.07,77.34
2018,3,18,7,15,394.5,63.5,1.0,7.85,152.0,176.4,132.99
2018,3,18,7,30,539.0,74.0,1.1,8.4,212.0,265.39,208.35
2018,3,18,7,45,504.0,91.5,1.15,8.95,243.0,300.72,242.47
2018,3,18,8,0,469.0,109.0,1.2,9.5,274.0,334.73,273.61
2018,3,18,8,15,560.5,110.5,1.25,10.05,337.5,418.06,342.17
2018,3,18,8,30,652.0,112.0,1.3,10.6,401.0,505.99,412.13
2018,3,18,8,45,697.0,114.0,1.3,11.15,453.5,573.52,463.87
2018,3,18,9,0,742.0,116.0,1.3,11.7,506.0,643.63,515.89
2018,3,18,9,15,681.5,142.0,1.25,12.2,523.5,665.01,528.75
2018,3,18,9,30,621.0,168.0,1.2,12.7,541.0,678.0,535.24
2018,3,18,9,45,521.5,215.0,1.15,13.2,541.5,667.18,523.26
2018,3,18,10,0,422.0,262.0,1.1,13.7,542.0,652.81,508.52
2018,3,18,10,15,369.5,290.5,1.1,13.95,544.0,636.81,495.0
2018,3,18,10,30,317.0,319.0,1.1,14.2,546.0,631.94,489.06
2018,3,18,10,45,236.0,342.5,1.1,14.5,514.5,571.89,442.92
2018,3,18,11,0,155.0,366.0,1.1,14.8,483.0,525.16,406.09
2018,3,18,11,15,240.0,360.5,1.05,14.8,546.0,606.03,466.78
2018,3,18,11,30,325.0,355.0,1.0,14.8,609.0,709.18,539.7
2018,3,18,11,45,357.0,350.5,0.9,14.8,632.0,740.51,559.5
2018,3,18,12,0,389.0,346.0,0.8,14.8,655.0,770.58,578.89
2018,3,18,12,15,351.5,356.5,0.8,14.75,636.0,744.65,559.88
2018,3,18,12,30,314.0,367.0,0.8,14.7,617.0,716.96,540.32
2018,3,18,12,45,236.0,372.0,0.75,14.6,558.5,620.66,471.8
2018,3,18,13,0,158.0,377.0,0.7,14.5,500.0,545.6,417.16
2018,3,18,13,15,103.0,351.5,0.75,14.45,431.0,441.5,341.77
2018,3,18,13,30,48.0,326.0,0.8,14.4,362.0,359.63,280.38
2018,3,18,13,45,41.0,306.5,0.85,14.3,336.5,331.43,260.0
2018,3,18,14,0,34.0,287.0,0.9,14.2,311.0,303.64,239.26
2018,3,18,14,15,24.5,257.5,0.95,14.1,274.5,248.54,196.86
2018,3,18,14,30,15.0,228.0,1.0,14.0,238.0,211.99,168.43
2018,3,18,14,45,12.0,210.5,1.0,13.95,218.0,192.9,153.61
2018,3,18,15,0,9.0,193.0,1.0,13.9,198.0,174.14,138.86
2018,3,18,15,15,6.5,179.0,1.0,13.9,182.5,159.35,127.2
2018,3,18,15,30,4.0,165.0,1.0,13.9,167.0,144.87,115.7
2018,3,18,15,45,2.5,146.5,0.75,13.45,147.5,127.18,101.55
2018,3,18,16,0,1.0,128.0,0.5,13.0,128.0,109.77,87.47
2018,3,18,16,15,1.0,105.5,0.5,12.7,105.5,89.78,71.11
2018,3,18,16,30,1.0,83.0,0.5,12.4,83.0,70.01,54.63
2018,3,18,16,45,17.5,77.5,0.55,12.1,81.5,74.88,58.73
2018,3,18,17,0,34.0,72.0,0.6,11.8,80.0,74.47,57.72
2018,3,18,17,15,25.5,57.0,0.65,11.5,62.5,56.6,42.07
2018,3,18,17,30,17.0,42.0,0.7,11.2,45.0,39.92,27.44
2018,3,18,17,45,19.0,27.5,0.75,10.9,29.5,26.26,14.22
2018,3,18,18,0,21.0,13.0,0.8,10.6,14.0,12.77,0.0
2018,3,18,18,15,10.5,6.5,0.85,10.5,7.0,5.55,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,6,15,122.0,12.0,1.25,6.1,19.0,11.94,0.0
2018,3,19,6,30,244.0,24.0,1.4,7.1,38.0,42.88,0.0
2018,3,19,6,45,378.5,34.5,1.55,8.05,82.5,92.66,53.95
2018,3,19,7,0,513.0,45.0,1.7,9.0,127.0,157.82,107.3
2018,3,19,7,15,589.5,52.0,1.85,9.8,179.5,220.93,163.36
2018,3,19,7,30,666.0,59.0,2.0,10.6,232.0,293.03,227.55
2018,3,19,7,45,642.0,73.0,2.15,11.4,270.0,341.19,272.92
2018,3,19,8,0,618.0,87.0,2.3,12.2,308.0,385.45,312.86
2018,3,19,8,15,610.0,103.5,2.5,13.05,349.0,436.44,355.99
2018,3,19,8,30,602.0,120.0,2.7,13.9,390.0,485.2,395.47
2018,3,19,8,45,732.5,103.0,2.9,14.7,467.0,583.71,473.3
2018,3,19,9,0,863.0,86.0,3.1,15.5,544.0,690.5,554.99
2018,3,19,9,15,883.0,87.5,3.15,16.1,589.5,743.31,592.33
2018,3,19,9,30,903.0,89.0,3.2,16.7,635.0,800.25,630.82
2018,3,19,9,45,872.5,103.5,3.25,17.3,658.0,836.91,654.08
2018,3,19,10,0,842.0,118.0,3.3,17.9,681.0,861.25,668.52
2018,3,19,10,15,871.0,114.5,3.35,18.3,720.0,913.09,702.75
2018,3,19,10,30,900.0,111.0,3.4,18.7,759.0,953.13,728.17
2018,3,19,10,45,922.5,105.5,3.45,19.05,788.5,992.63,753.25
2018,3,19,11,0,945.0,100.0,3.5,19.4,818.0,1029.4,776.3
2018,3,19,11,15,943.5,103.5,3.55,19.6,833.0,1049.5,788.57
2018,3,19,11,30,942.0,107.0,3.6,19.8,848.0,1065.57,798.37
2018,3,19,11,45,863.0,144.0,3.7,20.0,828.0,1049.08,787.0
2018,3,19,12,0,784.0,181.0,3.8,20.2,808.0,1022.65,769.29
2018,3,19,12,15,672.0,230.0,3.75,20.15,767.0,961.94,728.04
2018,3,19,12,30,560.0,279.0,3.7,20.1,726.0,891.11,676.98
2018,3,19,12,45,567.0,273.0,3.65,20.05,721.5,887.37,675.22
2018,3,19,13,0,574.0,267.0,3.6,20.0,717.0,880.75,671.03
2018,3,19,13,15,496.5,288.5,3.4,19.95,672.0,817.09,624.13
2018,3,19,13,30,419.0,310.0,3.2,19.9,627.0,752.98,576.9
2018,3,19,13,45,564.5,245.0,3.05,19.85,657.5,810.67,622.1
2018,3,19,14,0,710.0,180.0,2.9,19.8,688.0,865.05,661.98
2018,3,19,14,15,745.0,157.0,2.75,19.8,669.5,847.05,649.03
2018,3,19,14,30,780.0,134.0,2.6,19.8,651.0,818.68,629.52
2018,3,19,14,45,671.5,156.5,2.4,19.8,583.5,728.39,565.13
2018,3,19,15,0,563.0,179.0,2.2,19.8,516.0,631.08,493.15
2018,3,19,15,15,474.0,186.5,2.2,19.8,456.0,547.44,431.11
2018,3,19,15,30,385.0,194.0,2.2,19.8,396.0,457.41,362.86
2018,3,19,15,45,447.5,160.0,1.85,19.35,373.0,451.92,359.22
2018,3,19,16,0,510.0,126.0,1.5,18.9,350.0,425.79,338.42
2018,3,19,16,15,594.5,100.0,1.3,18.25,330.5,416.53,329.62
2018,3,19,16,30,679.0,74.0,1.1,17.6,311.0,390.07,305.44
2018,3,19,16,45,594.0,69.0,0.9,16.95,251.5,309.24,238.53
2018,3,19,17,0,509.0,64.0,0.7,16.3,192.0,237.71,178.31
2018,3,19,17,15,424.5,55.0,0.7,15.8,144.5,172.26,123.04
2018,3,19,17,30,340.0,46.0,0.7,15.3,97.0,117.14,77.05
2018,3,19,17,45,226.0,32.5,0.75,14.8,60.5,63.58,34.71
2018,3,19,18,0,112.0,19.0,0.8,14.3,24.0,24.73,0.0
2018,3,19,18,15,56.0,9.5,0.75,14.1,12.0,8.11,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.45,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.5,4.0,3.28,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.55,5.5,4.51,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.6,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,3.05,11.6,8.5,6.98,0.38
2018,3,20,7,30,0.0,10.0,2.9,11.6,10.0,8.22,1.49
2018,3,20,7,45,0.0,12.5,2.7,11.6,12.5,10.28,3.3
2018,3,20,8,0,0.0,15.0,2.5,11.6,15.0,12.35,5.09
2018,3,20,8,15,0.0,18.5,2.65,11.7,18.5,15.25,7.58
2018,3,20,8,30,0.0,22.0,2.8,11.8,22.0,18.16,10.04
2018,3,20,8,45,0.0,27.0,2.95,11.9,27.0,22.31,13.56
2018,3,20,9,0,0.0,32.0,3.1,12.0,32.0,26.47,17.05
2018,3,20,9,15,0.0,38.5,3.25,12.15,38.5,31.89,21.59
2018,3,20,9,30,0.0,45.0,3.4,12.3,45.0,37.31,26.11
2018,3,20,9,45,0.0,45.5,3.55,12.45,45.5,37.75,26.39
2018,3,20,10,0,0.0,46.0,3.7,12.6,46.0,38.19,26.67
2018,3,20,10,15,0.0,71.5,3.85,12.7,71.5,59.5,44.49
2018,3,20,10,30,0.0,97.0,4.0,12.8,97.0,80.96,62.27
2018,3,20,10,45,0.0,95.0,4.1,12.95,95.0,79.28,60.74
2018,3,20,11,0,0.0,93.0,4.2,13.1,93.0,77.61,59.24
2018,3,20,11,15,0.0,84.0,4.3,13.2,84.0,70.07,52.91
2018,3,20,11,30,0.0,75.0,4.4,13.3,75.0,62.55,46.61
2018,3,20,11,45,0.0,71.5,4.5,13.45,71.5,59.63,44.14
2018,3,20,12,0,0.0,68.0,4.6,13.6,68.0,56.71,41.67
2018,3,20,12,15,0.0,66.5,4.65,13.7,66.5,55.45,40.61
2018,3,20,12,30,0.0,65.0,4.7,13.8,65.0,54.2,39.56
2018,3,20,12,45,0.0,66.0,4.75,13.9,66.0,55.02,40.25
2018,3,20,13,0,0.0,67.0,4.8,14.0,67.0,55.85,40.94
2018,3,20,13,15,0.0,69.5,4.65,14.05,69.5,57.92,42.69
2018,3,20,13,30,0.0,72.0,4.5,14.1,72.0,59.99,44.44
2018,3,20,13,45,0.0,69.5,4.4,14.15,69.5,57.88,42.73
2018,3,20,14,0,0.0,67.0,4.3,14.2,67.0,55.76,41.03
2018,3,20,14,15,0.0,68.0,4.2,14.15,68.0,56.56,41.79
2018,3,20,14,30,0.0,69.0,4.1,14.1,69.0,57.37,42.56
2018,3,20,14,45,0.0,67.0,3.95,14.05,67.0,55.67,41.25
2018,3,20,15,0,0.0,65.0,3.8,14.0,65.0,53.97,39.94
2018,3,20,15,15,0.0,71.0,3.8,14.0,71.0,58.95,44.25
2018,3,20,15,30,0.0,77.0,3.8,14.0,77.0,63.93,48.59
2018,3,20,15,45,0.5,92.5,3.65,13.85,92.5,77.44,60.2
2018,3,20,16,0,1.0,108.0,3.5,13.7,108.0,91.54,72.33
2018,3,20,16,15,2.0,109.0,3.45,13.6,109.5,93.25,74.0
2018,3,20,16,30,3.0,110.0,3.4,13.5,111.0,95.03,75.68
2018,3,20,16,45,2.5,83.5,3.35,13.4,84.5,71.29,55.56
2018,3,20,17,0,2.0,57.0,3.3,13.3,58.0,47.96,35.55
2018,3,20,17,15,1.0,41.0,3.2,13.2,41.5,34.15,23.54
2018,3,20,17,30,0.0,25.0,3.1,13.1,25.0,20.61,11.73
2018,3,20,17,45,5.0,17.0,3.05,13.0,17.5,14.98,6.07
2018,3,20,18,0,10.0,9.0,3.0,12.9,10.0,8.53,0.0
2018,3,20,18,15,5.0,4.5,2.95,12.85,5.0,3.84,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,1.85,14.65,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,3,21,6,15,8.0,10.5,1.95,14.85,11.0,9.07,0.0
2018,3,21,6,30,8.0,19.0,2.1,15.0,20.0,16.72,2.46
2018,3,21,6,45,4.5,36.0,2.3,15.15,36.5,30.75,19.23
2018,3,21,7,0,1.0,53.0,2.5,15.3,53.0,44.83,32.0
2018,3,21,7,15,3.0,65.5,2.65,15.4,66.0,55.97,41.82
2018,3,21,7,30,5.0,78.0,2.8,15.5,79.0,67.42,51.72
2018,3,21,7,45,2.5,80.5,2.95,15.6,81.0,68.47,52.72
2018,3,21,8,0,0.0,83.0,3.1,15.7,83.0,69.35,53.38
2018,3,21,8,15,1.0,105.5,3.2,15.85,106.0,89.46,70.12
2018,3,21,8,30,2.0,128.0,3.3,16.0,129.0,109.91,86.91
2018,3,21,8,45,21.0,171.5,3.35,16.2,183.0,161.24,129.26
2018,3,21,9,0,40.0,215.0,3.4,16.4,237.0,226.24,181.95
2018,3,21,9,15,55.5,242.0,3.45,16.55,275.0,266.32,213.8
2018,3,21,9,30,71.0,269.0,3.5,16.7,313.0,308.02,246.6
2018,3,21,9,45,63.5,278.0,3.55,16.85,319.0,313.81,250.26
2018,3,21,10,0,56.0,287.0,3.6,17.0,325.0,318.92,253.46
2018,3,21,10,15,59.0,303.0,3.7,17.2,344.5,339.93,269.38
2018,3,21,10,30,62.0,319.0,3.8,17.4,364.0,361.07,285.25
2018,3,21,10,45,44.5,308.5,3.9,17.55,341.5,335.28,264.22
2018,3,21,11,0,27.0,298.0,4.0,17.7,319.0,308.62,242.59
2018,3,21,11,15,38.0,315.5,4.0,17.8,345.5,338.09,265.62
2018,3,21,11,30,49.0,333.0,4.0,17.9,372.0,367.91,288.61
2018,3,21,11,45,98.5,360.0,4.05,18.0,439.5,446.66,350.17
2018,3,21,12,0,148.0,387.0,4.1,18.1,507.0,546.91,426.28
2018,3,21,12,15,238.0,379.0,4.1,18.15,571.5,629.61,489.81
2018,3,21,12,30,328.0,371.0,4.1,18.2,636.0,731.71,565.83
2018,3,21,12,45,238.0,369.0,4.05,18.2,560.0,636.64,493.79
2018,3,21,13,0,148.0,367.0,4.0,18.2,484.0,521.84,406.94
2018,3,21,13,15,100.5,347.0,4.05,18.25,425.5,431.79,338.54
2018,3,21,13,30,53.0,327.0,4.1,18.3,367.0,363.38,285.12
2018,3,21,13,45,49.5,316.0,4.1,18.35,352.5,347.34,273.12
2018,3,21,14,0,46.0,305.0,4.1,18.4,338.0,331.38,260.99
2018,3,21,14,15,51.0,292.0,4.1,18.4,327.5,320.88,253.46
2018,3,21,14,30,56.0,279.0,4.1,18.4,317.0,309.97,245.58
2018,3,21,14,45,47.0,258.5,4.15,18.35,289.0,279.77,222.13
2018,3,21,15,0,38.0,238.0,4.2,18.3,261.0,250.38,199.17
2018,3,21,15,15,37.0,211.0,4.2,18.3,232.0,221.01,176.19
2018,3,21,15,30,36.0,184.0,4.2,18.3,203.0,191.99,153.24
2018,3,21,15,45,81.5,178.0,3.85,18.1,216.0,212.24,170.82
2018,3,21,16,0,127.0,172.0,3.5,17.9,229.0,236.74,191.15
2018,3,21,16,15,69.0,139.0,3.2,17.6,169.5,159.71,127.92
2018,3,21,16,30,11.0,106.0,2.9,17.3,110.0,94.76,74.22
2018,3,21,16,45,23.0,98.5,2.6,16.95,105.0,96.22,75.42
2018,3,21,17,0,35.0,91.0,2.3,16.6,100.0,92.08,71.39
2018,3,21,17,15,27.0,73.0,2.25,16.35,79.0,71.42,53.64
2018,3,21,17,30,19.0,55.0,2.2,16.1,58.0,51.91,36.8
2018,3,21,17,45,15.0,36.0,2.15,15.8,38.0,33.13,20.02
2018,3,21,18,0,11.0,17.0,2.1,15.5,18.0,14.94,0.0
2018,3,21,18,15,5.5,8.5,2.1,15.4,9.0,7.26,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,22,5,45,4.5,1.0,3.15,13.75,1.0,0.0,0.0
2018,3,22,6,0,9.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,3,22,6,15,9.0,5.0,3.3,13.9,5.5,4.39,0.0
2018,3,22,6,30,9.0,8.0,3.4,14.0,9.0,7.83,0.0
2018,3,22,6,45,4.5,12.0,3.5,14.1,12.5,10.76,3.02
2018,3,22,7,0,0.0,16.0,3.6,14.2,16.0,13.16,5.5
2018,3,22,7,15,0.0,17.5,3.7,14.35,17.5,14.4,6.68
2018,3,22,7,30,0.0,19.0,3.8,14.5,19.0,15.64,7.8
2018,3,22,7,45,0.0,25.5,3.9,14.65,25.5,21.02,12.42
2018,3,22,8,0,0.0,32.0,4.0,14.8,32.0,26.41,17.01
2018,3,22,8,15,0.0,42.0,4.15,15.05,42.0,34.72,24.01
2018,3,22,8,30,0.0,52.0,4.3,15.3,52.0,43.05,30.95
2018,3,22,8,45,0.0,72.0,4.45,15.6,72.0,59.74,44.85
2018,3,22,9,0,0.0,92.0,4.6,15.9,92.0,76.57,58.7
2018,3,22,9,15,13.5,132.5,4.65,16.2,141.0,121.72,96.22
2018,3,22,9,30,27.0,173.0,4.7,16.5,190.0,177.72,142.04
2018,3,22,9,45,16.5,158.0,4.8,16.8,168.5,147.85,116.94
2018,3,22,10,0,6.0,143.0,4.9,17.1,147.0,126.16,98.58
2018,3,22,10,15,4.0,136.0,4.85,17.15,138.5,118.41,92.02
2018,3,22,10,30,2.0,129.0,4.8,17.2,130.0,110.58,85.4
2018,3,22,10,45,7.0,175.0,4.7,17.2,180.0,156.19,122.42
2018,3,22,11,0,12.0,221.0,4.6,17.2,230.0,203.01,159.92
2018,3,22,11,15,24.0,260.5,4.55,17.2,279.5,267.59,211.34
2018,3,22,11,30,36.0,300.0,4.5,17.2,329.0,320.16,252.6
2018,3,22,11,45,74.5,329.0,4.45,17.15,389.5,389.24,307.33
2018,3,22,12,0,113.0,358.0,4.4,17.1,450.0,479.67,377.2
2018,3,22,12,15,139.5,370.0,4.3,17.0,483.5,519.42,407.56
2018,3,22,12,30,166.0,382.0,4.2,16.9,517.0,558.41,437.25
2018,3,22,12,45,321.0,324.5,4.1,16.8,581.5,671.06,525.84
2018,3,22,13,0,476.0,267.0,4.0,16.7,646.0,779.62,608.71
2018,3,22,13,15,479.0,261.5,3.95,16.55,636.0,768.08,600.3
2018,3,22,13,30,482.0,256.0,3.9,16.4,626.0,754.18,591.0
2018,3,22,13,45,310.5,294.5,3.8,16.2,530.0,602.89,476.05
2018,3,22,14,0,139.0,333.0,3.7,16.0,434.0,461.24,365.21
2018,3,22,14,15,103.5,308.0,3.7,15.7,381.5,382.45,305.09
2018,3,22,14,30,68.0,283.0,3.7,15.4,329.0,323.44,258.88
2018,3,22,14,45,95.5,206.0,3.7,15.15,266.5,278.57,225.34
2018,3,22,15,0,123.0,129.0,3.7,14.9,204.0,227.82,186.27
2018,3,22,15,15,103.5,121.5,3.7,14.9,181.5,190.29,155.4
2018,3,22,15,30,84.0,114.0,3.7,14.9,159.0,164.65,133.98
2018,3,22,15,45,122.5,117.5,3.75,14.0,176.0,186.65,153.31
2018,3,22,16,0,161.0,121.0,3.8,13.1,193.0,212.59,175.38
2018,3,22,16,15,192.5,127.5,3.8,12.7,203.5,224.69,185.02
2018,3,22,16,30,224.0,134.0,3.8,12.3,214.0,232.55,190.4
2018,3,22,16,45,257.0,108.5,3.8,11.9,186.5,204.99,165.35
2018,3,22,17,0,290.0,83.0,3.8,11.5,159.0,179.37,140.49
2018,3,22,17,15,245.5,66.5,3.65,11.1,120.5,131.68,98.36
2018,3,22,17,30,201.0,50.0,3.5,10.7,82.0,89.65,61.81
2018,3,22,17,45,136.0,35.0,3.35,10.35,53.0,50.04,29.33
2018,3,22,18,0,71.0,20.0,3.2,10.0,24.0,21.61,0.0
2018,3,22,18,15,35.5,10.0,3.1,9.75,12.0,8.54,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,5.15,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.4,2.0,0.0,0.0
2018,3,23,6,15,149.0,16.5,1.05,6.2,27.5,16.05,0.0
2018,3,23,6,30,282.0,31.0,1.3,7.0,53.0,52.99,21.58
2018,3,23,6,45,408.5,40.5,1.55,7.75,99.5,102.13,62.18
2018,3,23,7,0,535.0,50.0,1.8,8.5,146.0,166.87,115.04
2018,3,23,7,15,610.5,56.5,2.0,9.0,201.0,230.72,171.97
2018,3,23,7,30,686.0,63.0,2.2,9.5,256.0,303.35,236.94
2018,3,23,7,45,735.5,67.5,2.35,10.0,312.0,371.8,298.19
2018,3,23,8,0,785.0,72.0,2.5,10.5,368.0,445.01,361.62
2018,3,23,8,15,817.5,75.0,2.5,11.0,421.5,512.08,417.87
2018,3,23,8,30,850.0,78.0,2.5,11.5,475.0,580.88,473.34
2018,3,23,8,45,873.5,80.0,2.5,12.0,525.5,644.32,522.66
2018,3,23,9,0,897.0,82.0,2.5,12.5,576.0,702.91,566.75
2018,3,23,9,15,912.0,84.5,2.4,12.9,620.5,759.63,606.3
2018,3,23,9,30,927.0,87.0,2.3,13.3,665.0,814.84,642.58
2018,3,23,9,45,938.0,88.0,2.2,13.75,703.0,863.36,673.07
2018,3,23,10,0,949.0,89.0,2.1,14.2,741.0,909.43,701.18
2018,3,23,10,15,957.0,91.0,2.05,14.55,773.0,951.27,726.61
2018,3,23,10,30,965.0,93.0,2.0,14.9,805.0,989.97,749.55
2018,3,23,10,45,970.5,94.0,2.0,15.2,829.5,1021.88,768.51
2018,3,23,11,0,976.0,95.0,2.0,15.5,854.0,1050.14,785.04
2018,3,23,11,15,979.5,95.5,2.05,15.75,870.0,1072.08,798.31
2018,3,23,11,30,983.0,96.0,2.1,16.0,886.0,1090.02,809.12
2018,3,23,11,45,982.5,96.5,2.2,16.25,892.0,1099.85,815.52
2018,3,23,12,0,982.0,97.0,2.3,16.5,898.0,1105.44,819.4
2018,3,23,12,15,982.0,96.5,2.45,16.6,897.0,1106.2,821.41
2018,3,23,12,30,982.0,96.0,2.6,16.7,896.0,1102.7,820.77
2018,3,23,12,45,980.0,96.0,2.7,16.8,887.0,1093.52,815.92
2018,3,23,13,0,978.0,96.0,2.8,16.9,878.0,1080.18,808.46
2018,3,23,13,15,972.5,95.0,2.9,16.85,859.0,1058.25,795.84
2018,3,23,13,30,967.0,94.0,3.0,16.8,840.0,1032.44,780.65
2018,3,23,13,45,960.5,92.0,3.05,16.75,813.5,1000.89,761.06
2018,3,23,14,0,954.0,90.0,3.1,16.7,787.0,965.83,738.99
2018,3,23,14,15,945.0,89.0,3.15,16.55,754.0,926.38,713.99
2018,3,23,14,30,936.0,88.0,3.2,16.4,721.0,883.97,686.66
2018,3,23,14,45,765.5,133.0,3.2,16.25,631.5,770.97,607.79
2018,3,23,15,0,595.0,178.0,3.2,16.1,542.0,654.03,520.77
2018,3,23,15,15,375.5,205.0,3.2,16.1,429.0,490.41,394.34
2018,3,23,15,30,156.0,232.0,3.2,16.1,316.0,328.97,265.42
2018,3,23,15,45,139.5,208.0,3.25,15.5,278.0,286.16,232.36
2018,3,23,16,0,123.0,184.0,3.3,14.9,240.0,245.0,199.54
2018,3,23,16,15,180.0,160.5,3.15,14.4,231.5,242.34,197.73
2018,3,23,16,30,237.0,137.0,3.0,13.9,223.0,240.15,194.97
2018,3,23,16,45,234.0,116.5,2.85,13.35,190.0,203.26,162.93
2018,3,23,17,0,231.0,96.0,2.7,12.8,157.0,166.62,130.28
2018,3,23,17,15,184.0,77.5,2.45,12.05,119.0,121.35,91.3
2018,3,23,17,30,137.0,59.0,2.2,11.3,81.0,82.14,58.07
2018,3,23,17,45,115.0,40.0,1.95,10.55,54.0,51.65,31.72
2018,3,23,18,0,93.0,21.0,1.7,9.8,27.0,24.03,0.04
2018,3,23,18,15,46.5,10.5,1.7,9.55,13.5,8.96,0.0
2018,3,23,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
