Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,5,45,5.5,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,24,6,0,11.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,3,24,6,15,62.5,16.5,1.2,8.3,21.0,14.91,0.0
2018,3,24,6,30,114.0,31.0,1.4,8.8,40.0,37.52,17.65
2018,3,24,6,45,227.5,46.5,1.6,9.3,82.5,79.78,51.43
2018,3,24,7,0,341.0,62.0,1.8,9.8,125.0,135.09,95.84
2018,3,24,7,15,341.5,75.5,1.85,10.15,156.0,172.28,131.03
2018,3,24,7,30,342.0,89.0,1.9,10.5,187.0,209.29,165.74
2018,3,24,7,45,226.0,115.0,1.95,10.85,185.0,204.36,166.0
2018,3,24,8,0,110.0,141.0,2.0,11.2,183.0,184.25,151.01
2018,3,24,8,15,169.5,167.5,2.1,11.45,242.5,247.7,204.09
2018,3,24,8,30,229.0,194.0,2.2,11.7,302.0,327.73,269.55
2018,3,24,8,45,247.5,214.5,2.25,11.95,342.5,373.63,306.07
2018,3,24,9,0,266.0,235.0,2.3,12.2,383.0,420.99,343.16
2018,3,24,9,15,210.0,246.5,2.45,12.45,369.0,393.51,320.23
2018,3,24,9,30,154.0,258.0,2.6,12.7,355.0,372.36,302.04
2018,3,24,9,45,111.0,276.5,2.7,12.95,348.5,363.67,293.47
2018,3,24,10,0,68.0,295.0,2.8,13.2,342.0,335.52,269.44
2018,3,24,10,15,127.0,317.5,3.0,13.5,410.0,429.66,344.17
2018,3,24,10,30,186.0,340.0,3.2,13.8,478.0,511.47,407.54
2018,3,24,10,45,180.5,350.5,3.4,14.1,488.0,523.01,415.19
2018,3,24,11,0,175.0,361.0,3.6,14.4,498.0,533.53,422.43
2018,3,24,11,15,148.0,341.0,3.75,14.55,458.5,489.9,388.52
2018,3,24,11,30,121.0,321.0,3.9,14.7,419.0,444.7,353.32
2018,3,24,11,45,64.5,257.0,4.05,14.85,309.5,304.74,243.1
2018,3,24,12,0,8.0,193.0,4.2,15.0,200.0,173.83,136.9
2018,3,24,12,15,81.0,275.0,4.35,15.0,341.5,358.94,286.93
2018,3,24,12,30,154.0,357.0,4.5,15.0,483.0,517.82,410.97
2018,3,24,12,45,191.0,356.0,4.6,15.05,510.5,552.26,437.98
2018,3,24,13,0,228.0,355.0,4.7,15.1,538.0,604.82,478.74
2018,3,24,13,15,213.0,345.5,4.7,14.95,513.5,556.3,442.34
2018,3,24,13,30,198.0,336.0,4.7,14.8,489.0,527.16,420.54
2018,3,24,13,45,348.5,298.0,4.7,14.7,557.5,639.26,510.71
2018,3,24,14,0,499.0,260.0,4.7,14.6,626.0,741.5,590.86
2018,3,24,14,15,525.5,239.0,4.65,14.4,609.5,724.88,579.56
2018,3,24,14,30,552.0,218.0,4.6,14.2,593.0,704.37,565.85
2018,3,24,14,45,541.0,208.0,4.55,14.0,558.5,661.44,534.12
2018,3,24,15,0,530.0,198.0,4.5,13.8,524.0,617.53,501.25
2018,3,24,15,15,571.5,171.0,4.5,13.8,499.5,592.52,483.2
2018,3,24,15,30,613.0,144.0,4.5,13.8,475.0,568.66,465.1
2018,3,24,15,45,567.0,139.5,4.25,13.3,423.5,501.84,411.64
2018,3,24,16,0,521.0,135.0,4.0,12.8,372.0,433.02,355.81
2018,3,24,16,15,455.0,127.5,3.75,12.4,317.0,361.3,296.38
2018,3,24,16,30,389.0,120.0,3.5,12.0,262.0,296.19,241.36
2018,3,24,16,45,428.0,96.5,3.25,11.6,230.0,261.8,209.58
2018,3,24,17,0,467.0,73.0,3.0,11.2,198.0,225.84,174.52
2018,3,24,17,15,399.0,62.0,2.65,10.5,152.0,163.05,119.33
2018,3,24,17,30,331.0,51.0,2.3,9.8,106.0,112.4,75.62
2018,3,24,17,45,248.0,37.5,1.9,9.15,70.0,66.35,38.53
2018,3,24,18,0,165.0,24.0,1.5,8.5,34.0,29.92,3.6
2018,3,24,18,15,82.5,12.0,1.5,8.2,17.0,10.24,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.85,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,6.1,5.0,0.0,0.0
2018,3,25,6,15,136.0,20.0,1.1,6.85,31.0,18.86,0.0
2018,3,25,6,30,252.0,35.0,1.4,7.6,57.0,53.5,26.17
2018,3,25,6,45,376.0,45.0,1.7,8.35,103.5,101.4,63.36
2018,3,25,7,0,500.0,55.0,2.0,9.1,150.0,164.1,114.25
2018,3,25,7,15,527.5,65.5,2.1,9.55,193.5,216.55,162.69
2018,3,25,7,30,555.0,76.0,2.2,10.0,237.0,271.94,213.6
2018,3,25,7,45,516.0,92.0,2.35,10.4,265.0,308.88,249.32
2018,3,25,8,0,477.0,108.0,2.5,10.8,293.0,335.29,274.55
2018,3,25,8,15,644.5,97.0,2.6,11.1,383.0,446.08,366.12
2018,3,25,8,30,812.0,86.0,2.7,11.4,473.0,567.14,463.48
2018,3,25,8,45,833.0,89.0,2.75,11.7,521.5,628.1,511.31
2018,3,25,9,0,854.0,92.0,2.8,12.0,570.0,688.89,557.88
2018,3,25,9,15,748.0,112.0,2.85,12.2,554.0,675.5,546.58
2018,3,25,9,30,642.0,132.0,2.9,12.4,538.0,653.25,528.31
2018,3,25,9,45,762.5,119.5,3.0,12.65,629.5,761.89,609.17
2018,3,25,10,0,883.0,107.0,3.1,12.9,721.0,871.63,686.71
2018,3,25,10,15,906.0,105.0,3.15,13.05,759.0,920.02,718.88
2018,3,25,10,30,929.0,103.0,3.2,13.2,797.0,966.37,749.83
2018,3,25,10,45,866.5,126.0,3.25,13.35,789.0,968.01,749.55
2018,3,25,11,0,804.0,149.0,3.3,13.5,781.0,952.65,738.0
2018,3,25,11,15,845.5,137.5,3.35,13.55,813.5,996.32,768.08
2018,3,25,11,30,887.0,126.0,3.4,13.6,846.0,1024.42,786.78
2018,3,25,11,45,920.5,116.0,3.5,13.7,869.0,1056.18,808.42
2018,3,25,12,0,954.0,106.0,3.6,13.8,892.0,1084.27,827.55
2018,3,25,12,15,953.0,106.5,3.65,13.8,891.0,1084.9,828.09
2018,3,25,12,30,952.0,107.0,3.7,13.8,890.0,1081.41,826.24
2018,3,25,12,45,949.0,107.0,3.8,13.85,880.5,1071.29,820.31
2018,3,25,13,0,946.0,107.0,3.9,13.9,871.0,1057.16,811.77
2018,3,25,13,15,942.5,106.0,3.95,13.85,853.5,1037.54,799.5
2018,3,25,13,30,939.0,105.0,4.0,13.8,836.0,1014.11,784.66
2018,3,25,13,45,933.5,103.0,4.05,13.75,810.5,984.07,765.22
2018,3,25,14,0,928.0,101.0,4.1,13.7,785.0,950.57,743.3
2018,3,25,14,15,920.0,98.5,4.15,13.6,752.0,911.08,717.12
2018,3,25,14,30,912.0,96.0,4.2,13.5,719.0,868.68,688.6
2018,3,25,14,45,868.0,102.5,4.2,13.4,668.5,811.95,649.01
2018,3,25,15,0,824.0,109.0,4.2,13.3,618.0,747.81,603.4
2018,3,25,15,15,719.0,127.0,4.2,13.3,548.0,656.3,533.42
2018,3,25,15,30,614.0,145.0,4.2,13.3,478.0,568.48,464.33
2018,3,25,15,45,652.0,122.5,4.15,13.0,447.0,534.42,438.02
2018,3,25,16,0,690.0,100.0,4.1,12.7,416.0,494.36,405.38
2018,3,25,16,15,713.5,86.0,3.9,12.35,379.0,450.04,367.38
2018,3,25,16,30,737.0,72.0,3.7,12.0,342.0,401.44,324.05
2018,3,25,16,45,691.0,66.5,3.45,11.65,288.5,332.18,262.76
2018,3,25,17,0,645.0,61.0,3.2,11.3,235.0,267.31,203.97
2018,3,25,17,15,568.5,54.5,2.9,10.65,183.0,198.89,143.11
2018,3,25,17,30,492.0,48.0,2.6,10.0,131.0,139.55,91.42
2018,3,25,17,45,359.0,37.0,2.3,9.3,86.0,79.21,44.6
2018,3,25,18,0,226.0,26.0,2.0,8.6,41.0,35.26,7.26
2018,3,25,18,15,113.0,13.0,1.95,8.35,20.5,11.1,0.0
2018,3,25,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,26,5,45,18.5,3.5,2.8,7.35,3.0,0.0,0.0
2018,3,26,6,0,37.0,7.0,2.9,7.5,6.0,0.0,0.0
2018,3,26,6,15,180.5,20.5,3.1,7.9,35.0,19.88,0.0
2018,3,26,6,30,324.0,34.0,3.3,8.3,64.0,59.48,29.2
2018,3,26,6,45,442.5,43.0,3.45,8.7,112.5,109.16,67.09
2018,3,26,7,0,561.0,52.0,3.6,9.1,161.0,174.01,120.54
2018,3,26,7,15,631.0,58.0,3.75,9.65,216.0,237.5,177.59
2018,3,26,7,30,701.0,64.0,3.9,10.2,271.0,309.02,242.02
2018,3,26,7,45,747.5,67.5,4.05,10.8,326.5,376.33,302.67
2018,3,26,8,0,794.0,71.0,4.2,11.4,382.0,447.69,365.06
2018,3,26,8,15,825.0,74.0,4.3,11.95,436.0,514.29,421.82
2018,3,26,8,30,856.0,77.0,4.4,12.5,490.0,582.44,477.9
2018,3,26,8,45,878.5,79.0,4.45,13.05,540.0,641.4,524.97
2018,3,26,9,0,901.0,81.0,4.5,13.6,590.0,703.46,572.84
2018,3,26,9,15,917.0,82.5,4.55,13.95,634.5,759.8,614.22
2018,3,26,9,30,933.0,84.0,4.6,14.3,679.0,814.67,652.73
2018,3,26,9,45,944.5,85.5,4.65,14.7,717.5,864.13,686.58
2018,3,26,10,0,956.0,87.0,4.7,15.1,756.0,911.16,718.28
2018,3,26,10,15,961.0,89.0,4.7,15.4,786.5,950.33,743.93
2018,3,26,10,30,966.0,91.0,4.7,15.7,817.0,986.14,767.04
2018,3,26,10,45,969.0,93.5,4.7,15.95,840.5,1017.11,786.77
2018,3,26,11,0,972.0,96.0,4.7,16.2,864.0,1044.29,803.85
2018,3,26,11,15,974.0,97.5,4.7,16.4,879.5,1065.51,816.98
2018,3,26,11,30,976.0,99.0,4.7,16.6,895.0,1082.69,827.45
2018,3,26,11,45,975.0,100.0,4.7,16.8,901.0,1092.22,832.82
2018,3,26,12,0,974.0,101.0,4.7,17.0,907.0,1097.55,835.51
2018,3,26,12,15,974.5,100.0,4.7,17.1,906.0,1098.0,835.41
2018,3,26,12,30,975.0,99.0,4.7,17.2,905.0,1094.24,832.65
2018,3,26,12,45,974.0,98.0,4.65,17.25,895.5,1084.79,825.84
2018,3,26,13,0,973.0,97.0,4.6,17.3,886.0,1071.18,816.39
2018,3,26,13,15,969.0,96.0,4.55,17.35,868.0,1050.57,802.33
2018,3,26,13,30,965.0,95.0,4.5,17.4,850.0,1026.07,785.75
2018,3,26,13,45,959.0,92.5,4.45,17.4,823.0,994.31,764.4
2018,3,26,14,0,953.0,90.0,4.4,17.4,796.0,959.04,740.63
2018,3,26,14,15,943.5,89.5,4.3,17.3,763.0,919.59,713.84
2018,3,26,14,30,934.0,89.0,4.2,17.2,730.0,877.24,685.07
2018,3,26,14,45,920.5,87.0,4.15,17.15,689.5,827.45,650.83
2018,3,26,15,0,907.0,85.0,4.1,17.1,649.0,775.6,614.74
2018,3,26,15,15,890.5,83.0,4.1,17.1,603.5,719.87,575.3
2018,3,26,15,30,874.0,81.0,4.1,17.1,558.0,662.94,531.92
2018,3,26,15,45,847.5,79.0,3.9,16.7,507.0,602.77,484.93
2018,3,26,16,0,821.0,77.0,3.7,16.3,456.0,538.78,433.67
2018,3,26,16,15,778.0,74.5,3.25,15.7,400.0,467.12,374.66
2018,3,26,16,30,735.0,72.0,2.8,15.1,344.0,398.6,316.52
2018,3,26,16,45,689.5,66.5,2.4,14.55,290.5,329.66,256.61
2018,3,26,17,0,644.0,61.0,2.0,14.0,237.0,265.15,199.11
2018,3,26,17,15,567.0,54.5,1.8,13.1,184.5,196.86,139.61
2018,3,26,17,30,490.0,48.0,1.6,12.2,132.0,137.73,89.07
2018,3,26,17,45,363.0,38.0,1.45,11.25,88.0,79.41,44.47
2018,3,26,18,0,236.0,28.0,1.3,10.3,44.0,36.85,9.85
2018,3,26,18,15,123.5,15.0,1.3,10.05,23.0,12.8,0.0
2018,3,26,18,30,11.0,2.0,1.3,9.8,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.25,9.5,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,27,5,45,17.0,3.0,1.25,9.5,3.0,0.0,0.0
2018,3,27,6,0,34.0,6.0,1.3,9.7,6.0,5.12,0.0
2018,3,27,6,15,165.5,21.0,1.25,10.2,35.5,19.32,0.0
2018,3,27,6,30,297.0,36.0,1.2,10.7,65.0,59.05,30.33
2018,3,27,6,45,409.0,46.0,1.2,11.2,112.5,106.97,66.19
2018,3,27,7,0,521.0,56.0,1.2,11.7,160.0,169.3,116.67
2018,3,27,7,15,591.5,62.0,1.25,12.4,213.5,230.49,170.06
2018,3,27,7,30,662.0,68.0,1.3,13.1,267.0,299.77,230.39
2018,3,27,7,45,710.5,72.0,1.4,13.8,322.0,365.99,287.76
2018,3,27,8,0,759.0,76.0,1.5,14.5,377.0,436.61,346.9
2018,3,27,8,15,790.0,79.5,1.6,15.15,430.0,501.77,399.98
2018,3,27,8,30,821.0,83.0,1.7,15.8,483.0,568.55,452.36
2018,3,27,8,45,843.5,85.5,1.8,16.45,532.0,630.19,499.1
2018,3,27,9,0,866.0,88.0,1.9,17.1,581.0,691.77,544.26
2018,3,27,9,15,884.0,89.5,2.0,17.5,625.5,743.01,580.62
2018,3,27,9,30,902.0,91.0,2.1,17.9,670.0,797.9,617.5
2018,3,27,9,45,917.0,91.0,2.15,18.3,709.0,847.25,649.49
2018,3,27,10,0,932.0,91.0,2.2,18.7,748.0,894.5,679.63
2018,3,27,10,15,939.0,93.0,2.3,19.0,779.0,934.52,705.29
2018,3,27,10,30,946.0,95.0,2.4,19.3,810.0,971.4,728.75
2018,3,27,10,45,950.0,96.5,2.5,19.65,833.0,1001.58,747.56
2018,3,27,11,0,954.0,98.0,2.6,20.0,856.0,1028.11,764.0
2018,3,27,11,15,955.5,100.0,2.65,20.25,871.0,1048.96,776.54
2018,3,27,11,30,957.0,102.0,2.7,20.5,886.0,1065.83,786.62
2018,3,27,11,45,956.0,103.0,2.75,20.75,892.0,1075.08,791.89
2018,3,27,12,0,955.0,104.0,2.8,21.0,898.0,1080.21,794.7
2018,3,27,12,15,954.5,104.0,2.75,21.1,897.0,1080.64,794.05
2018,3,27,12,30,954.0,104.0,2.7,21.2,896.0,1076.94,790.93
2018,3,27,12,45,950.5,104.5,2.7,21.35,886.0,1066.7,784.15
2018,3,27,13,0,947.0,105.0,2.7,21.5,876.0,1052.45,774.96
2018,3,27,13,15,938.0,105.0,2.7,21.55,855.5,1028.45,759.85
2018,3,27,13,30,929.0,105.0,2.7,21.6,835.0,1000.85,742.5
2018,3,27,13,45,921.0,104.5,2.7,21.65,809.0,970.23,723.17
2018,3,27,14,0,913.0,104.0,2.7,21.7,783.0,936.35,701.63
2018,3,27,14,15,867.0,114.0,2.65,21.6,736.5,886.73,669.29
2018,3,27,14,30,821.0,124.0,2.6,21.5,690.0,827.26,629.92
2018,3,27,14,45,814.0,115.5,2.6,21.45,650.5,779.21,598.27
2018,3,27,15,0,807.0,107.0,2.6,21.4,611.0,728.88,564.44
2018,3,27,15,15,802.5,98.0,2.6,21.4,569.0,677.73,528.27
2018,3,27,15,30,798.0,89.0,2.6,21.4,527.0,624.54,489.2
2018,3,27,15,45,760.5,89.0,2.4,20.95,476.0,559.42,439.76
2018,3,27,16,0,723.0,89.0,2.2,20.5,425.0,496.7,390.82
2018,3,27,16,15,680.5,85.5,1.9,19.85,372.5,429.48,337.09
2018,3,27,16,30,638.0,82.0,1.6,19.2,320.0,365.62,284.47
2018,3,27,16,45,600.0,74.0,1.3,18.55,270.5,302.67,231.16
2018,3,27,17,0,562.0,66.0,1.0,17.9,221.0,243.45,179.7
2018,3,27,17,15,511.5,56.5,1.05,17.1,174.0,183.87,128.4
2018,3,27,17,30,461.0,47.0,1.1,16.3,127.0,130.29,82.72
2018,3,27,17,45,351.0,37.0,1.15,15.55,85.5,76.05,41.72
2018,3,27,18,0,241.0,27.0,1.2,14.8,44.0,35.47,10.43
2018,3,27,18,15,128.5,15.0,1.2,14.55,23.0,12.8,0.0
2018,3,27,18,30,16.0,3.0,1.2,14.3,2.0,0.0,0.0
2018,3,27,18,45,8.0,1.5,1.2,14.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,0.5,12.0,4.5,0.0,0.0
2018,3,28,6,0,61.0,9.0,0.5,12.2,9.0,7.68,0.0
2018,3,28,6,15,200.0,21.0,0.55,13.0,38.5,21.0,0.0
2018,3,28,6,30,339.0,33.0,0.6,13.8,68.0,59.7,29.54
2018,3,28,6,45,440.5,42.5,0.65,14.6,115.5,108.3,65.14
2018,3,28,7,0,542.0,52.0,0.7,15.4,163.0,169.88,114.57
2018,3,28,7,15,605.5,58.5,0.85,16.05,216.0,230.79,167.21
2018,3,28,7,30,669.0,65.0,1.0,16.7,269.0,298.96,225.98
2018,3,28,7,45,711.0,69.5,1.15,17.35,322.5,363.58,281.39
2018,3,28,8,0,753.0,74.0,1.3,18.0,376.0,431.65,337.87
2018,3,28,8,15,769.0,80.5,1.45,18.7,424.5,491.73,386.42
2018,3,28,8,30,785.0,87.0,1.6,19.4,473.0,551.86,433.22
2018,3,28,8,45,820.0,86.5,1.75,20.1,525.0,616.2,481.67
2018,3,28,9,0,855.0,86.0,1.9,20.8,577.0,681.7,529.42
2018,3,28,9,15,874.0,87.0,2.0,21.2,621.0,732.62,565.09
2018,3,28,9,30,893.0,88.0,2.1,21.6,665.0,787.21,601.34
2018,3,28,9,45,909.0,87.0,2.15,22.0,703.5,835.8,632.47
2018,3,28,10,0,925.0,86.0,2.2,22.4,742.0,882.41,661.85
2018,3,28,10,15,932.5,88.0,2.2,22.75,773.0,922.53,686.21
2018,3,28,10,30,940.0,90.0,2.2,23.1,804.0,959.57,708.32
2018,3,28,10,45,945.5,90.5,2.25,23.45,827.0,989.82,726.37
2018,3,28,11,0,951.0,91.0,2.3,23.8,850.0,1016.51,742.13
2018,3,28,11,15,955.0,91.5,2.3,24.05,866.0,1038.02,754.32
2018,3,28,11,30,959.0,92.0,2.3,24.3,882.0,1055.65,764.13
2018,3,28,11,45,960.5,92.0,2.3,24.55,889.0,1066.24,769.59
2018,3,28,12,0,962.0,92.0,2.3,24.8,896.0,1072.74,772.65
2018,3,28,12,15,961.5,92.0,2.25,24.95,894.5,1073.09,771.7
2018,3,28,12,30,961.0,92.0,2.2,25.1,893.0,1069.3,768.34
2018,3,28,12,45,959.0,91.5,2.2,25.2,883.5,1059.34,762.06
2018,3,28,13,0,957.0,91.0,2.2,25.3,874.0,1045.32,753.42
2018,3,28,13,15,953.0,90.0,2.25,25.3,856.0,1024.84,741.68
2018,3,28,13,30,949.0,89.0,2.3,25.3,838.0,1000.53,727.56
2018,3,28,13,45,942.5,88.5,2.3,25.3,812.5,970.78,709.39
2018,3,28,14,0,936.0,88.0,2.3,25.3,787.0,937.61,688.98
2018,3,28,14,15,927.0,87.0,2.35,25.2,754.5,898.51,665.27
2018,3,28,14,30,918.0,86.0,2.4,25.1,722.0,856.56,639.38
2018,3,28,14,45,906.5,84.0,2.4,25.0,683.0,808.93,608.89
2018,3,28,15,0,895.0,82.0,2.4,24.9,644.0,759.13,576.5
2018,3,28,15,15,879.0,80.0,2.4,24.9,599.0,704.3,539.62
2018,3,28,15,30,863.0,78.0,2.4,24.9,554.0,648.28,499.06
2018,3,28,15,45,841.0,75.0,2.25,24.35,504.5,586.76,453.6
2018,3,28,16,0,819.0,72.0,2.1,23.8,455.0,528.0,408.61
2018,3,28,16,15,788.0,68.5,1.85,23.05,402.5,461.45,356.2
2018,3,28,16,30,757.0,65.0,1.6,22.3,350.0,396.73,303.41
2018,3,28,16,45,712.0,60.5,1.35,21.6,296.0,328.13,246.05
2018,3,28,17,0,667.0,56.0,1.1,20.9,242.0,263.81,190.77
2018,3,28,17,15,599.0,50.0,1.1,19.95,190.0,196.67,133.99
2018,3,28,17,30,531.0,44.0,1.1,19.0,138.0,138.07,85.16
2018,3,28,17,45,414.5,35.5,1.1,18.1,93.5,80.32,42.32
2018,3,28,18,0,298.0,27.0,1.1,17.2,49.0,37.1,11.62
2018,3,28,18,15,159.0,15.0,1.15,17.0,25.5,12.8,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.8,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.6,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,29,5,45,29.5,4.5,0.55,15.65,4.5,0.0,0.0
2018,3,29,6,0,59.0,9.0,0.5,15.8,9.0,7.68,0.0
2018,3,29,6,15,177.5,23.0,0.5,16.45,39.0,21.15,0.0
2018,3,29,6,30,296.0,37.0,0.5,17.1,69.0,59.75,31.12
2018,3,29,6,45,442.0,43.0,0.55,17.7,120.5,108.9,64.89
2018,3,29,7,0,588.0,49.0,0.6,18.3,172.0,176.57,116.93
2018,3,29,7,15,633.5,56.0,0.75,18.9,223.0,235.85,168.47
2018,3,29,7,30,679.0,63.0,0.9,19.5,274.0,300.54,224.38
2018,3,29,7,45,731.0,65.5,1.05,20.05,330.0,367.36,280.84
2018,3,29,8,0,783.0,68.0,1.2,20.6,386.0,438.97,339.44
2018,3,29,8,15,811.0,71.5,1.35,21.2,438.5,503.66,391.05
2018,3,29,8,30,839.0,75.0,1.5,21.8,491.0,569.61,441.78
2018,3,29,8,45,858.5,77.5,1.65,22.35,539.5,626.28,484.32
2018,3,29,9,0,878.0,80.0,1.8,22.9,588.0,685.62,527.41
2018,3,29,9,15,894.0,82.0,1.85,23.3,632.0,741.16,565.2
2018,3,29,9,30,910.0,84.0,1.9,23.7,676.0,795.29,600.18
2018,3,29,9,45,922.0,85.0,1.9,24.05,714.0,843.42,630.15
2018,3,29,10,0,934.0,86.0,1.9,24.4,752.0,889.21,658.13
2018,3,29,10,15,941.5,87.0,1.95,24.75,782.5,928.46,681.98
2018,3,29,10,30,949.0,88.0,2.0,25.1,813.0,964.58,703.66
2018,3,29,10,45,954.0,89.5,2.0,25.45,836.5,995.59,721.36
2018,3,29,11,0,959.0,91.0,2.0,25.8,860.0,1022.98,736.71
2018,3,29,11,15,962.0,91.0,2.05,26.0,875.0,1043.03,748.5
2018,3,29,11,30,965.0,91.0,2.1,26.2,890.0,1059.12,757.97
2018,3,29,11,45,965.5,92.0,2.15,26.45,897.0,1069.78,764.03
2018,3,29,12,0,966.0,93.0,2.2,26.7,904.0,1076.3,767.69
2018,3,29,12,15,963.5,95.0,2.25,26.75,902.5,1076.73,768.33
2018,3,29,12,30,961.0,97.0,2.3,26.8,901.0,1073.01,766.58
2018,3,29,12,45,955.5,98.5,2.35,26.9,890.5,1061.67,760.05
2018,3,29,13,0,950.0,100.0,2.4,27.0,880.0,1046.34,751.18
2018,3,29,13,15,946.0,99.0,2.4,27.0,862.0,1025.92,738.93
2018,3,29,13,30,942.0,98.0,2.4,27.0,844.0,1001.7,724.36
2018,3,29,13,45,936.5,96.5,2.45,26.95,819.0,971.9,706.86
2018,3,29,14,0,931.0,95.0,2.5,26.9,794.0,938.65,687.04
2018,3,29,14,15,919.5,95.0,2.5,26.8,760.5,898.6,662.29
2018,3,29,14,30,908.0,95.0,2.5,26.7,727.0,855.87,635.55
2018,3,29,14,45,900.0,91.0,2.5,26.55,688.5,809.2,605.97
2018,3,29,15,0,892.0,87.0,2.5,26.4,650.0,760.09,574.29
2018,3,29,15,15,875.5,85.0,2.5,26.4,605.0,705.03,537.11
2018,3,29,15,30,859.0,83.0,2.5,26.4,560.0,648.84,496.6
2018,3,29,15,45,837.5,79.5,2.35,25.75,510.0,590.7,453.93
2018,3,29,16,0,816.0,76.0,2.2,25.1,460.0,528.46,406.86
2018,3,29,16,15,786.0,72.5,1.95,24.35,407.5,462.54,355.19
2018,3,29,16,30,756.0,69.0,1.7,23.6,355.0,398.35,303.03
2018,3,29,16,45,704.0,64.0,1.5,22.85,299.0,326.8,243.98
2018,3,29,17,0,652.0,59.0,1.3,22.1,243.0,259.92,187.29
2018,3,29,17,15,592.5,52.5,1.25,21.15,192.5,195.85,132.93
2018,3,29,17,30,533.0,46.0,1.2,20.2,142.0,138.73,85.23
2018,3,29,17,45,417.0,37.0,1.15,19.2,96.5,80.67,42.53
2018,3,29,18,0,301.0,28.0,1.1,18.2,51.0,37.25,12.84
2018,3,29,18,15,160.5,15.5,1.1,17.9,26.5,13.23,0.0
2018,3,29,18,30,20.0,3.0,1.1,17.6,2.0,0.0,0.0
2018,3,29,18,45,10.0,1.5,1.1,17.35,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,5,45,31.5,5.0,0.45,16.1,5.5,0.0,0.0
2018,3,30,6,0,63.0,10.0,0.5,16.2,11.0,8.54,0.0
2018,3,30,6,15,191.0,23.5,0.45,16.9,42.0,21.8,0.34
2018,3,30,6,30,319.0,37.0,0.4,17.6,73.0,61.53,31.98
2018,3,30,6,45,402.0,48.5,0.4,18.3,118.5,108.03,65.84
2018,3,30,7,0,485.0,60.0,0.4,19.0,164.0,165.18,111.38
2018,3,30,7,15,588.5,64.5,0.4,19.55,225.5,231.69,165.59
2018,3,30,7,30,692.0,69.0,0.4,20.1,287.0,310.35,229.7
2018,3,30,7,45,730.0,74.0,0.35,20.65,341.0,375.28,283.02
2018,3,30,8,0,768.0,79.0,0.3,21.2,395.0,443.13,336.41
2018,3,30,8,15,729.0,97.5,0.4,21.9,428.5,488.39,372.13
2018,3,30,8,30,690.0,116.0,0.5,22.6,462.0,527.54,401.77
2018,3,30,8,45,753.5,111.0,0.6,23.35,522.0,600.67,454.71
2018,3,30,9,0,817.0,106.0,0.7,24.1,582.0,676.22,507.36
2018,3,30,9,15,727.0,142.0,0.75,24.5,589.0,691.27,515.5
2018,3,30,9,30,637.0,178.0,0.8,24.9,596.0,692.92,514.65
2018,3,30,9,45,631.0,193.0,0.8,25.35,626.5,731.33,538.87
2018,3,30,10,0,625.0,208.0,0.8,25.8,657.0,766.92,560.22
2018,3,30,10,15,581.0,237.5,0.85,26.05,668.5,774.98,563.66
2018,3,30,10,30,537.0,267.0,0.9,26.3,680.0,784.37,568.06
2018,3,30,10,45,513.5,286.5,0.9,26.6,690.5,798.0,574.88
2018,3,30,11,0,490.0,306.0,0.9,26.9,701.0,808.16,579.37
2018,3,30,11,15,536.0,293.5,0.95,27.05,733.0,850.72,607.55
2018,3,30,11,30,582.0,281.0,1.0,27.2,765.0,891.82,634.18
2018,3,30,11,45,758.5,200.5,1.1,27.35,836.5,997.9,703.05
2018,3,30,12,0,935.0,120.0,1.2,27.5,908.0,1072.29,748.08
2018,3,30,12,15,945.5,114.0,1.25,27.55,910.0,1077.23,750.82
2018,3,30,12,30,956.0,108.0,1.3,27.6,912.0,1077.99,752.12
2018,3,30,12,45,953.0,107.5,1.4,27.65,901.5,1066.94,747.33
2018,3,30,13,0,950.0,107.0,1.5,27.7,891.0,1051.88,740.23
2018,3,30,13,15,905.0,124.5,1.55,27.7,858.5,1011.22,716.67
2018,3,30,13,30,860.0,142.0,1.6,27.7,826.0,980.24,699.2
2018,3,30,13,45,870.5,131.5,1.65,27.65,805.5,956.85,686.4
2018,3,30,14,0,881.0,121.0,1.7,27.6,785.0,919.31,664.38
2018,3,30,14,15,832.5,129.5,1.65,27.55,735.5,867.28,631.68
2018,3,30,14,30,784.0,138.0,1.6,27.5,686.0,804.97,591.9
2018,3,30,14,45,789.5,125.0,1.6,27.45,651.0,763.59,566.15
2018,3,30,15,0,795.0,112.0,1.6,27.4,616.0,718.89,537.47
2018,3,30,15,15,748.5,116.0,1.6,27.4,564.0,652.66,491.38
2018,3,30,15,30,702.0,120.0,1.6,27.4,512.0,590.38,447.0
2018,3,30,15,45,605.5,131.0,1.4,27.15,447.5,505.73,384.43
2018,3,30,16,0,509.0,142.0,1.2,26.9,383.0,423.41,322.6
2018,3,30,16,15,452.5,134.5,1.1,26.2,330.5,357.65,272.92
2018,3,30,16,30,396.0,127.0,1.0,25.5,278.0,297.42,226.1
2018,3,30,16,45,359.5,110.5,0.85,24.8,232.0,241.95,181.67
2018,3,30,17,0,323.0,94.0,0.7,24.1,186.0,190.59,139.61
2018,3,30,17,15,315.5,76.5,0.75,23.2,150.5,149.39,104.52
2018,3,30,17,30,308.0,59.0,0.8,22.3,115.0,109.07,70.14
2018,3,30,17,45,232.0,44.0,0.9,21.4,78.5,64.98,37.26
2018,3,30,18,0,156.0,29.0,1.0,20.5,42.0,30.55,11.95
2018,3,30,18,15,85.0,15.5,1.0,20.05,22.0,13.23,0.0
2018,3,30,18,30,14.0,2.0,1.0,19.6,2.0,0.0,0.0
2018,3,30,18,45,7.0,1.0,1.05,19.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,3,31,5,45,2.5,3.5,0.2,17.6,3.5,0.0,0.0
2018,3,31,6,0,5.0,7.0,0.2,17.7,7.0,5.97,0.0
2018,3,31,6,15,39.0,24.5,0.2,18.15,29.0,20.4,3.43
2018,3,31,6,30,73.0,42.0,0.2,18.6,51.0,41.97,25.47
2018,3,31,6,45,123.5,61.5,0.25,19.05,85.0,74.24,50.34
2018,3,31,7,0,174.0,81.0,0.3,19.5,119.0,112.3,80.62
2018,3,31,7,15,200.5,101.0,0.35,19.95,156.5,150.82,112.75
2018,3,31,7,30,227.0,121.0,0.4,20.4,194.0,192.71,147.45
2018,3,31,7,45,280.0,137.5,0.45,20.85,243.5,245.01,189.46
2018,3,31,8,0,333.0,154.0,0.5,21.3,293.0,303.37,235.48
2018,3,31,8,15,431.0,155.5,0.4,21.95,358.5,385.55,297.44
2018,3,31,8,30,529.0,157.0,0.3,22.6,424.0,469.52,358.34
2018,3,31,8,45,667.5,135.0,0.2,23.3,505.0,570.93,429.38
2018,3,31,9,0,806.0,113.0,0.1,24.0,586.0,675.36,499.28
2018,3,31,9,15,838.0,111.5,0.3,24.4,635.0,736.42,540.97
2018,3,31,9,30,870.0,110.0,0.5,24.8,684.0,797.49,581.6
2018,3,31,9,45,881.0,112.5,0.65,25.25,721.5,845.53,612.03
2018,3,31,10,0,892.0,115.0,0.8,25.7,759.0,882.59,635.37
2018,3,31,10,15,899.0,117.0,0.9,25.8,789.0,920.91,659.53
2018,3,31,10,30,906.0,119.0,1.0,25.9,819.0,956.19,681.68
2018,3,31,10,45,900.0,125.5,1.1,26.05,837.5,980.73,697.01
2018,3,31,11,0,894.0,132.0,1.2,26.2,856.0,1001.28,710.04
2018,3,31,11,15,810.0,175.5,1.3,26.2,840.5,992.97,705.73
2018,3,31,11,30,726.0,219.0,1.4,26.2,825.0,975.67,696.18
2018,3,31,11,45,665.5,249.0,1.5,26.25,808.0,952.65,682.44
2018,3,31,12,0,605.0,279.0,1.6,26.3,791.0,924.28,664.15
2018,3,31,12,15,546.0,303.5,1.7,26.2,765.0,887.23,640.63
2018,3,31,12,30,487.0,328.0,1.8,26.1,739.0,850.6,616.98
2018,3,31,12,45,448.0,339.5,1.95,26.0,714.5,818.64,597.12
2018,3,31,13,0,409.0,351.0,2.1,25.9,690.0,784.9,575.6
2018,3,31,13,15,402.0,344.5,2.15,25.65,672.0,747.39,552.14
2018,3,31,13,30,395.0,338.0,2.2,25.4,654.0,724.52,538.05
2018,3,31,13,45,276.5,346.5,2.25,25.2,564.5,613.75,459.76
2018,3,31,14,0,158.0,355.0,2.3,25.0,475.0,491.44,371.36
2018,3,31,14,15,159.5,342.5,2.3,24.7,459.0,473.74,360.21
2018,3,31,14,30,161.0,330.0,2.3,24.4,443.0,455.39,347.87
2018,3,31,14,45,170.0,312.0,2.25,24.15,425.5,436.68,335.2
2018,3,31,15,0,179.0,294.0,2.2,23.9,408.0,416.77,321.47
2018,3,31,15,15,166.5,272.0,2.2,23.9,372.0,376.89,291.97
2018,3,31,15,30,154.0,250.0,2.2,23.9,336.0,337.9,262.8
2018,3,31,15,45,183.5,225.5,2.05,23.15,319.0,322.14,252.02
2018,3,31,16,0,213.0,201.0,1.9,22.4,302.0,303.04,237.92
2018,3,31,16,15,207.0,178.0,1.75,21.75,267.0,265.03,208.14
2018,3,31,16,30,201.0,155.0,1.6,21.1,232.0,227.54,178.06
2018,3,31,16,45,193.5,132.5,1.45,20.4,197.5,190.62,147.67
2018,3,31,17,0,186.0,110.0,1.3,19.7,163.0,158.98,120.84
2018,3,31,17,15,153.5,89.5,1.25,18.95,127.0,115.67,84.96
2018,3,31,17,30,121.0,69.0,1.2,18.2,91.0,81.0,56.47
2018,3,31,17,45,88.0,49.0,1.15,17.4,62.5,51.15,32.67
2018,3,31,18,0,55.0,29.0,1.1,16.6,34.0,25.96,11.62
2018,3,31,18,15,31.0,15.5,1.1,16.2,18.0,13.23,0.0
2018,3,31,18,30,7.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,3,31,18,45,3.5,1.0,1.1,15.45,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,1,5,45,7.5,5.0,1.45,11.0,5.0,0.0,0.0
2018,4,1,6,0,15.0,10.0,1.5,11.4,10.0,8.54,0.0
2018,4,1,6,15,67.0,26.0,1.65,12.05,33.5,21.94,6.39
2018,4,1,6,30,119.0,42.0,1.8,12.7,57.0,46.57,28.32
2018,4,1,6,45,311.5,52.0,1.95,13.35,116.0,95.56,61.18
2018,4,1,7,0,504.0,62.0,2.1,14.0,175.0,170.82,118.44
2018,4,1,7,15,511.0,70.5,2.05,14.65,211.0,215.82,159.94
2018,4,1,7,30,518.0,79.0,2.0,15.3,247.0,261.09,201.28
2018,4,1,7,45,490.0,102.0,1.95,16.0,283.0,301.73,238.01
2018,4,1,8,0,462.0,125.0,1.9,16.7,319.0,342.62,272.93
2018,4,1,8,15,470.5,146.5,1.9,17.4,365.5,396.84,316.47
2018,4,1,8,30,479.0,168.0,1.9,18.1,412.0,451.11,358.38
2018,4,1,8,45,607.5,149.0,1.85,18.85,489.0,546.6,430.77
2018,4,1,9,0,736.0,130.0,1.8,19.6,566.0,647.17,504.27
2018,4,1,9,15,803.5,117.5,1.85,20.3,625.0,717.03,553.66
2018,4,1,9,30,871.0,105.0,1.9,21.0,684.0,792.16,603.98
2018,4,1,9,45,891.0,103.5,2.0,21.65,723.5,835.69,631.17
2018,4,1,10,0,911.0,102.0,2.1,22.3,763.0,884.24,661.7
2018,4,1,10,15,919.5,103.5,2.2,22.75,794.0,923.87,686.37
2018,4,1,10,30,928.0,105.0,2.3,23.2,825.0,960.49,708.95
2018,4,1,10,45,934.0,105.5,2.4,23.7,848.0,990.54,727.0
2018,4,1,11,0,940.0,106.0,2.5,24.2,871.0,1017.08,742.79
2018,4,1,11,15,942.0,107.0,2.65,24.35,885.5,1036.61,755.62
2018,4,1,11,30,944.0,108.0,2.8,24.5,900.0,1052.24,766.09
2018,4,1,11,45,945.0,108.5,2.9,24.7,906.5,1062.37,772.52
2018,4,1,12,0,946.0,109.0,3.0,24.9,913.0,1068.47,776.52
2018,4,1,12,15,945.0,109.5,3.15,24.9,911.5,1068.51,777.85
2018,4,1,12,30,944.0,110.0,3.3,24.9,910.0,1064.47,776.68
2018,4,1,12,45,941.5,109.5,3.45,24.85,900.0,1053.87,771.5
2018,4,1,13,0,939.0,109.0,3.6,24.8,890.0,1039.3,763.8
2018,4,1,13,15,934.5,108.0,3.75,24.6,871.5,1018.41,752.39
2018,4,1,13,30,930.0,107.0,3.9,24.4,853.0,993.79,738.46
2018,4,1,13,45,923.5,106.0,4.0,24.25,827.5,963.76,720.34
2018,4,1,14,0,917.0,105.0,4.1,24.1,802.0,930.39,699.84
2018,4,1,14,15,907.5,104.5,4.2,23.75,769.5,891.83,676.1
2018,4,1,14,30,898.0,104.0,4.3,23.4,737.0,850.51,650.12
2018,4,1,14,45,885.0,101.5,4.4,23.0,697.0,801.89,618.68
2018,4,1,15,0,872.0,99.0,4.5,22.6,657.0,757.18,589.72
2018,4,1,15,15,854.5,96.5,4.5,22.6,611.5,700.99,548.99
2018,4,1,15,30,837.0,94.0,4.5,22.6,566.0,643.82,505.99
2018,4,1,15,45,813.5,90.5,4.45,21.6,516.0,581.45,459.51
2018,4,1,16,0,790.0,87.0,4.4,20.6,466.0,519.4,411.53
2018,4,1,16,15,756.0,83.5,4.25,19.9,413.0,453.07,357.74
2018,4,1,16,30,722.0,80.0,4.1,19.2,360.0,388.83,303.95
2018,4,1,16,45,674.0,75.0,3.95,18.5,306.0,320.76,245.74
2018,4,1,17,0,626.0,70.0,3.8,17.8,252.0,257.44,190.27
2018,4,1,17,15,552.0,63.0,3.5,16.95,199.0,191.43,133.46
2018,4,1,17,30,478.0,56.0,3.2,16.1,146.0,134.25,85.67
2018,4,1,17,45,359.5,45.0,2.85,15.25,100.5,78.43,44.49
2018,4,1,18,0,241.0,34.0,2.5,14.4,55.0,36.28,16.45
2018,4,1,18,15,130.0,19.0,2.4,13.9,29.5,16.22,0.0
2018,4,1,18,30,19.0,4.0,2.3,13.4,4.0,0.0,0.0
2018,4,1,18,45,9.5,2.0,2.2,12.95,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,5,45,16.0,5.5,2.8,11.65,6.0,0.0,0.0
2018,4,2,6,0,32.0,11.0,2.8,11.8,12.0,9.39,0.0
2018,4,2,6,15,73.5,27.0,2.9,12.05,35.0,22.87,8.46
2018,4,2,6,30,115.0,43.0,3.0,12.3,58.0,46.99,29.0
2018,4,2,6,45,137.5,61.0,3.05,12.6,87.0,75.47,52.29
2018,4,2,7,0,160.0,79.0,3.1,12.9,116.0,107.05,79.37
2018,4,2,7,15,138.0,98.0,3.15,13.3,135.5,126.42,98.06
2018,4,2,7,30,116.0,117.0,3.2,13.7,155.0,145.93,116.19
2018,4,2,7,45,336.0,116.5,3.25,14.05,253.5,253.91,203.95
2018,4,2,8,0,556.0,116.0,3.3,14.4,352.0,381.62,307.88
2018,4,2,8,15,597.5,124.5,3.3,14.85,407.0,446.02,360.63
2018,4,2,8,30,639.0,133.0,3.3,15.3,462.0,513.71,414.66
2018,4,2,8,45,626.0,149.0,3.3,15.75,496.0,557.55,448.44
2018,4,2,9,0,613.0,165.0,3.3,16.2,530.0,598.32,478.82
2018,4,2,9,15,565.5,195.0,3.25,16.65,550.5,618.84,492.41
2018,4,2,9,30,518.0,225.0,3.2,17.1,571.0,639.58,505.47
2018,4,2,9,45,662.0,183.0,3.15,17.6,650.5,743.89,582.98
2018,4,2,10,0,806.0,141.0,3.1,18.1,730.0,843.9,652.64
2018,4,2,10,15,719.0,185.0,3.2,18.55,726.0,846.67,652.18
2018,4,2,10,30,632.0,229.0,3.3,19.0,722.0,834.67,640.93
2018,4,2,10,45,554.5,273.0,3.35,19.5,714.5,819.1,626.56
2018,4,2,11,0,477.0,317.0,3.4,20.0,707.0,802.9,611.6
2018,4,2,11,15,511.5,310.5,3.5,20.3,735.5,839.96,637.85
2018,4,2,11,30,546.0,304.0,3.6,20.6,764.0,875.43,662.45
2018,4,2,11,45,704.5,224.5,3.75,20.95,823.0,964.07,726.42
2018,4,2,12,0,863.0,145.0,3.9,21.3,882.0,1034.84,773.26
2018,4,2,12,15,879.5,135.5,3.95,21.4,885.5,1027.96,768.1
2018,4,2,12,30,896.0,126.0,4.0,21.5,889.0,1031.39,770.62
2018,4,2,12,45,904.0,120.5,4.1,21.65,882.5,1026.36,767.7
2018,4,2,13,0,912.0,115.0,4.2,21.8,876.0,1017.27,762.23
2018,4,2,13,15,914.5,110.5,4.25,21.75,860.0,999.83,751.52
2018,4,2,13,30,917.0,106.0,4.3,21.7,844.0,978.47,738.26
2018,4,2,13,45,911.0,104.5,4.35,21.6,818.5,948.65,719.36
2018,4,2,14,0,905.0,103.0,4.4,21.5,793.0,915.53,698.14
2018,4,2,14,15,894.5,102.0,4.35,21.35,760.0,875.97,671.97
2018,4,2,14,30,884.0,101.0,4.3,21.2,727.0,833.78,643.77
2018,4,2,14,45,869.5,100.0,4.25,21.0,687.5,786.11,611.51
2018,4,2,15,0,855.0,99.0,4.2,20.8,648.0,742.46,581.83
2018,4,2,15,15,838.5,96.0,4.2,20.8,603.5,687.22,541.35
2018,4,2,15,30,822.0,93.0,4.2,20.8,559.0,630.98,498.77
2018,4,2,15,45,788.0,89.0,4.05,20.15,504.0,562.83,446.76
2018,4,2,16,0,754.0,85.0,3.9,19.5,449.0,496.21,394.36
2018,4,2,16,15,709.5,82.5,3.75,19.0,394.5,428.11,338.93
2018,4,2,16,30,665.0,80.0,3.6,18.5,340.0,363.31,284.56
2018,4,2,16,45,627.5,75.0,3.4,17.95,291.5,302.51,231.96
2018,4,2,17,0,590.0,70.0,3.2,17.4,243.0,245.23,181.24
2018,4,2,17,15,513.0,63.0,2.9,16.55,191.0,181.04,126.35
2018,4,2,17,30,436.0,56.0,2.6,15.7,139.0,126.1,80.86
2018,4,2,17,45,333.5,45.0,2.3,14.85,97.0,74.83,42.86
2018,4,2,18,0,231.0,34.0,2.0,14.0,55.0,35.18,16.61
2018,4,2,18,15,126.5,19.5,2.05,13.65,30.0,16.64,0.0
2018,4,2,18,30,22.0,5.0,2.1,13.3,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.1,12.9,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
