Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,5,45,35.5,7.5,0.95,10.35,8.5,0.0,0.0
2018,4,3,6,0,71.0,15.0,0.9,10.7,17.0,12.8,0.0
2018,4,3,6,15,193.5,31.5,1.05,11.4,53.5,28.36,12.4
2018,4,3,6,30,316.0,48.0,1.2,12.1,90.0,68.71,39.57
2018,4,3,6,45,411.0,58.0,1.35,12.8,138.5,117.51,75.4
2018,4,3,7,0,506.0,68.0,1.5,13.5,187.0,176.46,123.19
2018,4,3,7,15,572.0,75.5,1.45,14.15,241.5,236.9,175.24
2018,4,3,7,30,638.0,83.0,1.4,14.8,296.0,304.9,233.51
2018,4,3,7,45,686.0,86.0,1.35,15.4,350.5,368.5,287.58
2018,4,3,8,0,734.0,89.0,1.3,16.0,405.0,436.44,343.3
2018,4,3,8,15,767.0,92.0,1.25,16.75,457.5,500.33,393.67
2018,4,3,8,30,800.0,95.0,1.2,17.5,510.0,566.13,443.3
2018,4,3,8,45,826.5,96.0,1.15,18.25,559.5,627.25,487.42
2018,4,3,9,0,853.0,97.0,1.1,19.0,609.0,688.64,529.88
2018,4,3,9,15,869.0,99.5,1.05,19.7,653.0,743.99,566.41
2018,4,3,9,30,885.0,102.0,1.0,20.4,697.0,791.49,594.6
2018,4,3,9,45,897.5,103.0,0.95,21.1,734.5,838.63,621.86
2018,4,3,10,0,910.0,104.0,0.9,21.8,772.0,883.51,646.93
2018,4,3,10,15,917.5,106.0,0.95,22.35,802.5,922.55,669.82
2018,4,3,10,30,925.0,108.0,1.0,22.9,833.0,958.54,690.63
2018,4,3,10,45,930.5,109.0,1.0,23.4,856.0,988.37,706.66
2018,4,3,11,0,936.0,110.0,1.0,23.9,879.0,1014.68,720.47
2018,4,3,11,15,939.0,111.0,1.0,24.15,894.0,1034.92,731.25
2018,4,3,11,30,942.0,112.0,1.0,24.4,909.0,1051.29,739.8
2018,4,3,11,45,943.5,112.0,1.05,24.65,915.5,1061.21,745.6
2018,4,3,12,0,945.0,112.0,1.1,24.9,922.0,1067.1,749.17
2018,4,3,12,15,939.5,115.5,1.1,24.95,919.5,1065.59,748.01
2018,4,3,12,30,934.0,119.0,1.1,25.0,917.0,1060.04,744.64
2018,4,3,12,45,925.5,121.5,1.1,25.1,905.0,1046.55,736.49
2018,4,3,13,0,917.0,124.0,1.1,25.2,893.0,1029.28,726.25
2018,4,3,13,15,912.0,123.5,1.15,25.15,874.5,1008.67,715.41
2018,4,3,13,30,907.0,123.0,1.2,25.1,856.0,984.46,702.33
2018,4,3,13,45,900.0,120.5,1.25,25.1,829.0,952.93,684.46
2018,4,3,14,0,893.0,118.0,1.3,25.1,802.0,918.18,664.43
2018,4,3,14,15,883.0,116.5,1.35,24.95,769.0,878.87,641.58
2018,4,3,14,30,873.0,115.0,1.4,24.8,736.0,844.86,621.92
2018,4,3,14,45,860.0,112.0,1.5,24.6,696.0,795.81,592.47
2018,4,3,15,0,847.0,109.0,1.6,24.4,656.0,744.86,560.97
2018,4,3,15,15,829.0,106.5,1.6,24.4,611.0,689.4,522.51
2018,4,3,15,30,811.0,104.0,1.6,24.4,566.0,633.07,482.33
2018,4,3,15,45,784.5,100.5,1.75,23.75,515.5,570.27,438.12
2018,4,3,16,0,758.0,97.0,1.9,23.1,465.0,508.67,392.68
2018,4,3,16,15,717.0,92.5,1.85,22.4,409.5,439.64,339.09
2018,4,3,16,30,676.0,88.0,1.8,21.7,354.0,373.78,286.08
2018,4,3,16,45,605.0,84.5,1.75,21.0,296.5,301.99,227.32
2018,4,3,17,0,534.0,81.0,1.7,20.3,239.0,237.75,173.67
2018,4,3,17,15,421.0,71.5,1.6,19.2,180.5,163.79,113.97
2018,4,3,17,30,308.0,62.0,1.5,18.1,122.0,107.46,70.23
2018,4,3,17,45,251.0,49.0,1.4,17.0,88.0,67.6,40.02
2018,4,3,18,0,194.0,36.0,1.3,15.9,54.0,34.95,17.56
2018,4,3,18,15,103.0,20.0,1.3,15.4,29.0,17.07,0.0
2018,4,3,18,30,12.0,4.0,1.3,14.9,4.0,0.0,0.0
2018,4,3,18,45,6.0,2.0,1.25,14.4,2.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,0.8,12.5,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,0.8,12.8,11.0,9.39,0.0
2018,4,4,6,15,14.0,29.5,0.9,13.3,31.0,24.08,11.79
2018,4,4,6,30,24.0,48.0,1.0,13.8,51.0,41.76,28.22
2018,4,4,6,45,28.0,66.0,1.1,14.3,71.5,59.79,43.77
2018,4,4,7,0,32.0,84.0,1.2,14.8,92.0,78.51,59.9
2018,4,4,7,15,80.0,107.5,1.25,15.45,133.0,118.55,92.31
2018,4,4,7,30,128.0,131.0,1.3,16.1,174.0,162.21,127.89
2018,4,4,7,45,158.0,154.5,1.35,16.75,217.0,204.75,162.72
2018,4,4,8,0,188.0,178.0,1.4,17.4,260.0,250.9,199.92
2018,4,4,8,15,287.0,186.5,1.45,18.1,328.5,329.84,262.27
2018,4,4,8,30,386.0,195.0,1.5,18.8,397.0,412.07,325.86
2018,4,4,8,45,498.5,183.5,1.5,19.45,469.5,504.43,395.55
2018,4,4,9,0,611.0,172.0,1.5,20.1,542.0,602.2,467.01
2018,4,4,9,15,636.5,175.5,1.55,20.65,584.5,655.47,504.12
2018,4,4,9,30,662.0,179.0,1.6,21.2,627.0,708.83,540.75
2018,4,4,9,45,488.5,253.5,1.7,21.75,594.0,665.6,505.75
2018,4,4,10,0,315.0,328.0,1.8,22.3,561.0,599.59,454.63
2018,4,4,10,15,465.0,285.0,1.85,22.4,644.0,715.38,539.45
2018,4,4,10,30,615.0,242.0,1.9,22.5,727.0,829.2,619.11
2018,4,4,10,45,622.0,246.5,1.95,22.55,748.5,857.79,637.09
2018,4,4,11,0,629.0,251.0,2.0,22.6,770.0,883.9,654.17
2018,4,4,11,15,410.5,311.5,1.9,22.4,652.5,740.6,551.73
2018,4,4,11,30,192.0,372.0,1.8,22.2,535.0,558.22,419.85
2018,4,4,11,45,205.0,395.5,1.7,22.0,571.0,597.29,448.49
2018,4,4,12,0,218.0,419.0,1.6,21.8,607.0,635.56,474.57
2018,4,4,12,15,289.5,402.5,1.55,21.7,651.5,708.68,526.24
2018,4,4,12,30,361.0,386.0,1.5,21.6,696.0,760.96,562.79
2018,4,4,12,45,404.0,364.5,1.4,21.55,707.5,777.4,573.93
2018,4,4,13,0,447.0,343.0,1.3,21.5,719.0,807.65,594.1
2018,4,4,13,15,434.5,340.0,1.45,21.65,699.0,783.55,579.13
2018,4,4,13,30,422.0,337.0,1.6,21.8,679.0,757.73,563.26
2018,4,4,13,45,298.5,347.5,1.75,21.95,586.0,629.03,473.51
2018,4,4,14,0,175.0,358.0,1.9,22.1,493.0,504.95,384.01
2018,4,4,14,15,138.0,337.5,2.05,22.1,441.0,446.17,341.99
2018,4,4,14,30,101.0,317.0,2.2,22.1,389.0,375.37,289.69
2018,4,4,14,45,160.5,289.0,2.4,22.1,396.5,402.22,312.54
2018,4,4,15,0,220.0,261.0,2.6,22.1,404.0,422.0,329.34
2018,4,4,15,15,370.5,219.5,2.6,22.1,440.0,471.07,369.06
2018,4,4,15,30,521.0,178.0,2.6,22.1,476.0,516.89,404.52
2018,4,4,15,45,492.0,168.0,2.6,21.5,430.0,460.61,361.84
2018,4,4,16,0,463.0,158.0,2.6,20.9,384.0,406.18,319.94
2018,4,4,16,15,264.5,147.0,2.35,20.25,273.0,265.79,209.77
2018,4,4,16,30,66.0,136.0,2.1,19.6,162.0,145.85,114.45
2018,4,4,16,45,106.0,124.0,1.9,18.95,159.0,149.32,116.66
2018,4,4,17,0,146.0,112.0,1.7,18.3,156.0,142.02,108.75
2018,4,4,17,15,129.0,92.5,1.55,17.5,125.5,110.35,81.98
2018,4,4,17,30,112.0,73.0,1.4,16.7,95.0,80.96,57.32
2018,4,4,17,45,80.0,53.0,1.25,15.95,66.5,52.2,34.45
2018,4,4,18,0,48.0,33.0,1.1,15.2,38.0,28.04,15.14
2018,4,4,18,15,27.5,18.5,1.05,14.95,21.0,14.73,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.7,4.0,3.41,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.5,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,5,45,5.0,3.0,0.95,11.35,3.0,0.0,0.0
2018,4,5,6,0,10.0,6.0,0.9,11.7,6.0,5.12,0.0
2018,4,5,6,15,5.0,8.5,1.05,12.4,8.5,7.24,0.0
2018,4,5,6,30,0.0,11.0,1.2,13.1,11.0,9.03,1.94
2018,4,5,6,45,1.5,22.0,1.35,13.8,22.5,18.34,9.95
2018,4,5,7,0,3.0,33.0,1.5,14.5,34.0,27.86,18.16
2018,4,5,7,15,104.5,80.5,1.45,15.2,116.5,100.97,77.08
2018,4,5,7,30,206.0,128.0,1.4,15.9,199.0,190.37,149.59
2018,4,5,7,45,135.0,141.5,1.35,16.6,191.0,183.25,145.5
2018,4,5,8,0,64.0,155.0,1.3,17.3,183.0,165.71,131.75
2018,4,5,8,15,49.0,159.5,1.1,17.55,182.5,165.98,131.76
2018,4,5,8,30,34.0,164.0,0.9,17.8,182.0,164.47,129.98
2018,4,5,8,45,78.0,219.0,0.75,18.05,265.0,245.45,194.15
2018,4,5,9,0,122.0,274.0,0.6,18.3,348.0,343.07,268.18
2018,4,5,9,15,142.0,295.5,0.55,18.9,387.5,385.45,298.13
2018,4,5,9,30,162.0,317.0,0.5,19.5,427.0,429.38,328.88
2018,4,5,9,45,170.5,332.5,0.45,20.05,454.0,459.41,348.75
2018,4,5,10,0,179.0,348.0,0.4,20.6,481.0,489.57,368.42
2018,4,5,10,15,271.5,346.0,0.5,21.25,556.5,591.1,440.5
2018,4,5,10,30,364.0,344.0,0.6,21.9,632.0,682.21,502.8
2018,4,5,10,45,510.0,292.0,0.75,22.55,708.0,792.92,578.77
2018,4,5,11,0,656.0,240.0,0.9,23.2,784.0,897.65,648.71
2018,4,5,11,15,580.5,280.0,1.1,23.3,767.5,871.94,631.5
2018,4,5,11,30,505.0,320.0,1.3,23.4,751.0,846.74,615.56
2018,4,5,11,45,598.5,273.5,1.45,23.5,788.0,901.68,655.6
2018,4,5,12,0,692.0,227.0,1.6,23.6,825.0,952.67,691.46
2018,4,5,12,15,483.5,312.0,1.85,23.3,729.5,825.64,606.7
2018,4,5,12,30,275.0,397.0,2.1,23.0,634.0,685.79,509.83
2018,4,5,12,45,180.5,398.5,2.35,22.75,553.5,573.28,431.56
2018,4,5,13,0,86.0,400.0,2.6,22.5,473.0,462.1,350.54
2018,4,5,13,15,92.0,395.5,2.65,22.15,472.0,461.44,351.65
2018,4,5,13,30,98.0,391.0,2.7,21.8,471.0,460.14,351.78
2018,4,5,13,45,111.0,380.5,2.75,21.45,468.5,458.38,351.87
2018,4,5,14,0,124.0,370.0,2.8,21.1,466.0,471.28,362.71
2018,4,5,14,15,112.0,351.0,2.85,20.85,435.0,421.83,326.59
2018,4,5,14,30,100.0,332.0,2.9,20.6,404.0,388.72,302.44
2018,4,5,14,45,116.5,315.5,2.95,20.3,395.0,393.69,307.63
2018,4,5,15,0,133.0,299.0,3.0,20.0,386.0,382.97,300.74
2018,4,5,15,15,158.5,275.0,3.0,20.0,371.5,369.24,291.24
2018,4,5,15,30,184.0,251.0,3.0,20.0,357.0,352.83,279.35
2018,4,5,15,45,182.0,228.5,2.75,19.25,325.5,319.21,253.78
2018,4,5,16,0,180.0,206.0,2.5,18.5,294.0,285.57,227.69
2018,4,5,16,15,154.0,183.5,2.35,18.1,253.0,240.88,191.95
2018,4,5,16,30,128.0,161.0,2.2,17.7,212.0,199.13,158.14
2018,4,5,16,45,152.0,138.0,2.0,17.35,190.0,177.24,139.22
2018,4,5,17,0,176.0,115.0,1.8,17.0,168.0,152.47,116.93
2018,4,5,17,15,164.5,94.0,1.7,16.6,136.0,121.76,90.36
2018,4,5,17,30,153.0,73.0,1.6,16.2,104.0,88.7,62.1
2018,4,5,17,45,113.0,54.0,1.5,15.8,73.0,56.53,36.85
2018,4,5,18,0,73.0,35.0,1.4,15.4,42.0,29.91,16.52
2018,4,5,18,15,43.5,20.0,1.35,15.25,23.5,15.85,0.0
2018,4,5,18,30,14.0,5.0,1.3,15.1,5.0,4.27,0.0
2018,4,5,18,45,7.0,2.5,1.25,14.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.85,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.35,1.0,0.85,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.5,2.0,1.64,0.0
2018,4,6,6,15,0.0,4.0,1.1,14.7,4.0,3.28,0.0
2018,4,6,6,30,0.0,6.0,1.2,14.9,6.0,4.92,0.0
2018,4,6,6,45,0.0,10.0,1.3,15.1,10.0,8.21,1.34
2018,4,6,7,0,0.0,14.0,1.4,15.3,14.0,11.51,4.23
2018,4,6,7,15,0.0,31.0,1.45,15.55,31.0,25.57,16.3
2018,4,6,7,30,0.0,48.0,1.5,15.8,48.0,39.69,28.3
2018,4,6,7,45,1.0,81.5,1.6,16.05,82.0,68.13,52.21
2018,4,6,8,0,2.0,115.0,1.7,16.3,116.0,97.28,76.31
2018,4,6,8,15,11.5,150.0,1.8,16.6,156.0,132.7,105.2
2018,4,6,8,30,21.0,185.0,1.9,16.9,196.0,169.64,134.92
2018,4,6,8,45,39.5,214.5,2.0,17.15,238.0,216.87,172.64
2018,4,6,9,0,58.0,244.0,2.1,17.4,280.0,259.6,206.25
2018,4,6,9,15,39.0,245.0,2.2,17.65,270.0,249.91,197.54
2018,4,6,9,30,20.0,246.0,2.3,17.9,260.0,227.53,178.93
2018,4,6,9,45,17.5,246.5,2.45,18.2,259.0,226.73,177.84
2018,4,6,10,0,15.0,247.0,2.6,18.5,258.0,225.71,176.52
2018,4,6,10,15,13.0,236.5,2.7,18.85,246.5,214.96,167.59
2018,4,6,10,30,11.0,226.0,2.8,19.2,235.0,204.11,158.64
2018,4,6,10,45,9.5,214.5,2.9,19.6,222.5,192.74,149.31
2018,4,6,11,0,8.0,203.0,3.0,20.0,210.0,181.31,139.97
2018,4,6,11,15,10.5,230.0,3.05,20.2,239.0,208.12,160.85
2018,4,6,11,30,13.0,257.0,3.1,20.4,268.0,235.2,181.71
2018,4,6,11,45,13.5,262.5,3.15,20.65,274.0,240.85,185.81
2018,4,6,12,0,14.0,268.0,3.2,20.9,280.0,246.45,189.93
2018,4,6,12,15,16.0,280.5,3.2,20.75,294.5,259.88,200.44
2018,4,6,12,30,18.0,293.0,3.2,20.6,309.0,273.26,210.9
2018,4,6,12,45,18.0,292.0,3.15,20.5,307.5,272.15,210.13
2018,4,6,13,0,18.0,291.0,3.1,20.4,306.0,270.95,209.37
2018,4,6,13,15,20.0,290.0,3.05,20.2,306.5,271.57,210.21
2018,4,6,13,30,22.0,289.0,3.0,20.0,307.0,272.03,210.97
2018,4,6,13,45,20.0,277.0,2.95,19.85,293.0,258.59,200.84
2018,4,6,14,0,18.0,265.0,2.9,19.7,279.0,245.24,190.79
2018,4,6,14,15,14.5,243.5,2.9,19.6,254.5,222.11,173.01
2018,4,6,14,30,11.0,222.0,2.9,19.5,230.0,199.33,155.4
2018,4,6,14,45,15.5,223.5,2.85,19.45,234.0,203.69,159.36
2018,4,6,15,0,20.0,225.0,2.8,19.4,238.0,207.67,162.97
2018,4,6,15,15,14.0,199.0,2.8,19.4,208.0,179.38,140.69
2018,4,6,15,30,8.0,173.0,2.8,19.4,178.0,151.87,118.89
2018,4,6,15,45,14.5,164.5,2.8,19.3,172.0,147.73,116.07
2018,4,6,16,0,21.0,156.0,2.8,19.2,166.0,142.89,112.53
2018,4,6,16,15,37.5,130.0,2.7,19.05,146.0,130.66,102.83
2018,4,6,16,30,54.0,104.0,2.6,18.9,126.0,111.6,87.04
2018,4,6,16,45,97.5,107.0,2.5,18.75,139.5,129.96,101.1
2018,4,6,17,0,141.0,110.0,2.4,18.6,153.0,137.56,105.17
2018,4,6,17,15,127.0,92.5,2.15,18.35,125.5,108.8,80.54
2018,4,6,17,30,113.0,75.0,1.9,18.1,98.0,81.84,57.76
2018,4,6,17,45,70.0,52.0,1.65,17.85,65.0,49.88,32.83
2018,4,6,18,0,27.0,29.0,1.4,17.6,32.0,24.39,12.97
2018,4,6,18,15,13.5,15.5,1.35,17.5,17.0,12.85,0.0
2018,4,6,18,30,0.0,2.0,1.3,17.4,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.25,17.25,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,4,7,5,45,20.5,4.5,2.9,16.1,5.5,3.84,0.0
2018,4,7,6,0,41.0,9.0,3.1,16.1,11.0,6.98,0.0
2018,4,7,6,15,65.5,13.0,3.2,16.05,21.0,11.54,2.68
2018,4,7,6,30,90.0,17.0,3.3,16.0,31.0,22.88,10.0
2018,4,7,6,45,49.0,20.0,3.35,15.95,28.0,25.46,13.77
2018,4,7,7,0,8.0,23.0,3.4,15.9,25.0,21.15,12.1
2018,4,7,7,15,4.5,35.0,3.3,15.95,36.0,30.12,19.98
2018,4,7,7,30,1.0,47.0,3.2,16.0,47.0,39.2,27.8
2018,4,7,7,45,4.0,78.0,3.15,16.05,79.5,66.35,50.66
2018,4,7,8,0,7.0,109.0,3.1,16.1,112.0,94.35,73.95
2018,4,7,8,15,92.0,159.5,3.15,16.5,208.5,194.92,156.9
2018,4,7,8,30,177.0,210.0,3.2,16.9,305.0,296.84,239.15
2018,4,7,8,45,273.0,229.0,3.25,17.3,390.5,394.93,316.8
2018,4,7,9,0,369.0,248.0,3.3,17.7,476.0,493.26,392.91
2018,4,7,9,15,387.0,260.5,3.35,18.15,514.0,537.57,425.58
2018,4,7,9,30,405.0,273.0,3.4,18.6,552.0,594.92,467.33
2018,4,7,9,45,351.0,299.0,3.45,19.0,550.0,583.01,456.22
2018,4,7,10,0,297.0,325.0,3.5,19.4,548.0,578.47,450.53
2018,4,7,10,15,232.5,356.5,3.55,19.65,535.0,550.03,427.13
2018,4,7,10,30,168.0,388.0,3.6,19.9,522.0,531.66,410.9
2018,4,7,10,45,212.0,394.5,3.6,20.1,568.5,584.28,450.15
2018,4,7,11,0,256.0,401.0,3.6,20.3,615.0,655.38,501.58
2018,4,7,11,15,406.5,350.0,3.7,20.4,696.5,770.15,587.08
2018,4,7,11,30,557.0,299.0,3.8,20.5,778.0,873.66,662.68
2018,4,7,11,45,588.0,290.0,3.85,20.6,799.0,900.72,681.19
2018,4,7,12,0,619.0,281.0,3.9,20.7,820.0,928.64,700.73
2018,4,7,12,15,690.5,248.0,3.95,20.7,848.0,968.24,729.75
2018,4,7,12,30,762.0,215.0,4.0,20.7,876.0,1002.62,753.4
2018,4,7,12,45,770.0,208.0,4.05,20.65,869.5,996.2,749.51
2018,4,7,13,0,778.0,201.0,4.1,20.6,863.0,986.04,743.52
2018,4,7,13,15,751.5,207.5,4.1,20.55,836.0,953.26,721.88
2018,4,7,13,30,725.0,214.0,4.1,20.5,809.0,917.93,698.57
2018,4,7,13,45,702.0,214.5,4.1,20.4,776.0,877.73,671.69
2018,4,7,14,0,679.0,215.0,4.1,20.3,743.0,835.71,642.78
2018,4,7,14,15,695.0,194.5,4.1,20.15,715.5,804.65,622.47
2018,4,7,14,30,711.0,174.0,4.1,20.0,688.0,769.62,598.9
2018,4,7,14,45,710.0,161.5,4.15,19.85,651.5,725.72,568.22
2018,4,7,15,0,709.0,149.0,4.2,19.7,615.0,679.47,535.15
2018,4,7,15,15,710.0,138.0,4.2,19.7,577.5,633.9,501.31
2018,4,7,15,30,711.0,127.0,4.2,19.7,540.0,586.14,464.9
2018,4,7,15,45,713.5,119.0,4.15,19.15,503.0,540.18,429.53
2018,4,7,16,0,716.0,111.0,4.1,18.6,466.0,492.16,391.2
2018,4,7,16,15,685.0,107.5,3.95,18.15,417.0,431.22,341.09
2018,4,7,16,30,654.0,104.0,3.8,17.7,368.0,372.28,291.19
2018,4,7,16,45,604.5,97.0,3.7,17.3,314.0,306.21,234.7
2018,4,7,17,0,555.0,90.0,3.6,16.9,260.0,245.23,181.63
2018,4,7,17,15,480.5,80.5,3.3,16.2,207.5,179.22,125.74
2018,4,7,17,30,406.0,71.0,3.0,15.5,155.0,125.65,81.99
2018,4,7,17,45,296.5,57.5,2.75,14.85,109.0,74.99,45.45
2018,4,7,18,0,187.0,44.0,2.5,14.2,63.0,38.28,22.54
2018,4,7,18,15,101.5,26.0,2.5,13.9,35.5,20.04,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.6,8.0,6.83,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.3,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,5,45,46.5,12.0,3.05,10.4,14.5,10.24,0.0
2018,4,8,6,0,93.0,24.0,3.2,10.5,29.0,18.67,0.0
2018,4,8,6,15,208.5,41.0,3.4,10.95,68.5,36.03,21.1
2018,4,8,6,30,324.0,58.0,3.6,11.4,108.0,77.2,47.06
2018,4,8,6,45,414.0,68.5,3.8,11.8,158.5,124.06,81.66
2018,4,8,7,0,504.0,79.0,4.0,12.2,209.0,185.11,131.92
2018,4,8,7,15,564.5,87.0,4.05,12.7,263.5,244.28,183.77
2018,4,8,7,30,625.0,95.0,4.1,13.2,318.0,310.31,241.7
2018,4,8,7,45,667.0,99.5,4.2,13.7,371.5,372.13,295.98
2018,4,8,8,0,709.0,104.0,4.3,14.2,425.0,437.62,351.98
2018,4,8,8,15,739.5,108.5,4.25,14.7,477.5,500.49,404.09
2018,4,8,8,30,770.0,113.0,4.2,15.2,530.0,564.97,455.71
2018,4,8,8,45,794.0,115.5,4.15,15.7,578.5,623.34,501.06
2018,4,8,9,0,818.0,118.0,4.1,16.2,627.0,682.8,545.85
2018,4,8,9,15,837.5,119.5,4.05,16.6,671.0,737.78,586.19
2018,4,8,9,30,857.0,121.0,4.0,17.0,715.0,791.72,623.91
2018,4,8,9,45,873.0,121.0,3.95,17.45,753.0,839.94,655.77
2018,4,8,10,0,889.0,121.0,3.9,17.9,791.0,877.5,679.58
2018,4,8,10,15,896.0,123.0,3.9,18.25,820.5,914.92,703.61
2018,4,8,10,30,903.0,125.0,3.9,18.6,850.0,949.3,725.32
2018,4,8,10,45,909.0,126.0,3.9,18.95,872.5,978.56,743.38
2018,4,8,11,0,915.0,127.0,3.9,19.3,895.0,1004.39,759.07
2018,4,8,11,15,918.0,128.0,3.9,19.55,909.5,1023.78,770.69
2018,4,8,11,30,921.0,129.0,3.9,19.8,924.0,1039.4,779.88
2018,4,8,11,45,921.0,129.5,3.95,20.05,929.5,1047.73,784.66
2018,4,8,12,0,921.0,130.0,4.0,20.3,935.0,1052.13,786.98
2018,4,8,12,15,920.5,129.0,4.05,20.45,932.0,1050.61,785.82
2018,4,8,12,30,920.0,128.0,4.1,20.6,929.0,1045.14,782.2
2018,4,8,12,45,918.5,127.0,4.1,20.7,919.0,1034.78,775.27
2018,4,8,13,0,917.0,126.0,4.1,20.8,909.0,1020.55,765.9
2018,4,8,13,15,912.0,125.5,4.1,20.85,890.5,999.72,752.34
2018,4,8,13,30,907.0,125.0,4.1,20.9,872.0,975.29,736.44
2018,4,8,13,45,899.0,124.5,4.1,20.9,845.5,944.72,716.51
2018,4,8,14,0,891.0,124.0,4.1,20.9,819.0,911.0,694.38
2018,4,8,14,15,880.5,122.0,4.05,20.8,785.0,870.76,667.62
2018,4,8,14,30,870.0,120.0,4.0,20.7,751.0,835.81,644.46
2018,4,8,14,45,855.5,118.5,3.95,20.6,711.0,787.28,611.4
2018,4,8,15,0,841.0,117.0,3.9,20.5,671.0,736.98,575.86
2018,4,8,15,15,823.0,113.0,3.9,20.5,625.0,680.35,534.07
2018,4,8,15,30,805.0,109.0,3.9,20.5,579.0,622.93,490.63
2018,4,8,15,45,779.0,106.5,3.85,20.05,529.0,561.95,443.89
2018,4,8,16,0,753.0,104.0,3.8,19.6,479.0,502.06,396.48
2018,4,8,16,15,717.0,99.5,3.6,19.15,425.5,436.0,342.62
2018,4,8,16,30,681.0,95.0,3.4,18.7,372.0,372.55,289.31
2018,4,8,16,45,631.5,89.0,3.2,18.2,317.5,306.1,232.66
2018,4,8,17,0,582.0,83.0,3.0,17.7,263.0,244.69,179.36
2018,4,8,17,15,511.0,74.0,2.7,16.8,210.0,181.44,125.83
2018,4,8,17,30,440.0,65.0,2.4,15.9,157.0,126.8,81.29
2018,4,8,17,45,333.0,53.0,2.05,15.0,111.0,73.32,42.85
2018,4,8,18,0,226.0,41.0,1.7,14.1,65.0,35.96,20.82
2018,4,8,18,15,126.0,24.5,1.65,13.65,36.5,19.03,0.0
2018,4,8,18,30,26.0,8.0,1.6,13.2,8.0,6.83,0.0
2018,4,8,18,45,13.0,4.0,1.6,12.8,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,45,18.5,10.5,1.2,10.7,11.5,8.96,0.0
2018,4,9,6,0,37.0,21.0,1.2,11.3,23.0,16.83,0.0
2018,4,9,6,15,80.0,38.5,1.4,12.25,49.5,32.1,19.52
2018,4,9,6,30,123.0,56.0,1.6,13.2,76.0,57.68,38.24
2018,4,9,6,45,116.0,77.0,1.85,14.15,101.5,83.12,59.8
2018,4,9,7,0,109.0,98.0,2.1,15.1,127.0,108.67,82.26
2018,4,9,7,15,83.0,118.5,2.1,15.85,143.5,124.34,96.96
2018,4,9,7,30,57.0,139.0,2.1,16.6,160.0,139.44,110.4
2018,4,9,7,45,101.5,166.0,2.15,17.35,210.0,190.91,151.96
2018,4,9,8,0,146.0,193.0,2.2,18.1,260.0,243.41,193.85
2018,4,9,8,15,214.0,209.0,2.15,18.8,319.5,302.93,240.78
2018,4,9,8,30,282.0,225.0,2.1,19.5,379.0,378.5,299.26
2018,4,9,8,45,397.5,216.0,2.05,20.2,453.5,468.85,368.04
2018,4,9,9,0,513.0,207.0,2.0,20.9,528.0,560.51,435.89
2018,4,9,9,15,593.5,195.5,1.9,21.55,591.0,639.06,491.63
2018,4,9,9,30,674.0,184.0,1.8,22.2,654.0,717.87,545.81
2018,4,9,9,45,582.0,232.0,1.75,22.85,652.5,714.34,538.78
2018,4,9,10,0,490.0,280.0,1.7,23.5,651.0,707.81,529.98
2018,4,9,10,15,650.5,224.5,1.6,24.1,737.0,817.06,604.94
2018,4,9,10,30,811.0,169.0,1.5,24.7,823.0,919.99,669.39
2018,4,9,10,45,846.0,157.5,1.45,25.3,856.0,962.23,692.13
2018,4,9,11,0,881.0,146.0,1.4,25.9,889.0,1002.05,713.57
2018,4,9,11,15,884.5,146.0,1.4,26.3,902.5,1020.79,723.04
2018,4,9,11,30,888.0,146.0,1.4,26.7,916.0,1022.02,722.03
2018,4,9,11,45,891.0,145.5,1.45,27.05,922.5,1031.97,727.69
2018,4,9,12,0,894.0,145.0,1.5,27.4,929.0,1038.16,731.02
2018,4,9,12,15,897.5,141.5,1.55,27.65,927.0,1038.12,730.99
2018,4,9,12,30,901.0,138.0,1.6,27.9,925.0,1034.21,728.76
2018,4,9,12,45,890.5,141.0,1.65,28.1,911.5,1019.1,719.91
2018,4,9,13,0,880.0,144.0,1.7,28.3,898.0,1000.42,709.01
2018,4,9,13,15,852.0,154.5,1.7,28.35,872.0,982.4,698.35
2018,4,9,13,30,824.0,165.0,1.7,28.4,846.0,948.22,677.54
2018,4,9,13,45,700.5,210.0,1.7,28.45,776.5,867.62,626.79
2018,4,9,14,0,577.0,255.0,1.7,28.5,707.0,776.4,565.59
2018,4,9,14,15,539.0,256.0,1.7,28.4,664.5,724.32,531.68
2018,4,9,14,30,501.0,257.0,1.7,28.3,622.0,672.58,497.03
2018,4,9,14,45,490.5,239.0,1.7,28.2,580.5,624.43,464.94
2018,4,9,15,0,480.0,221.0,1.7,28.1,539.0,575.51,431.6
2018,4,9,15,15,630.5,161.5,1.7,28.1,549.5,599.54,450.92
2018,4,9,15,30,781.0,102.0,1.7,28.1,560.0,598.83,451.29
2018,4,9,15,45,643.0,127.0,1.6,27.6,482.5,503.88,381.37
2018,4,9,16,0,505.0,152.0,1.5,27.1,405.0,413.86,314.33
2018,4,9,16,15,400.5,153.5,1.35,26.4,340.5,336.09,255.5
2018,4,9,16,30,296.0,155.0,1.2,25.7,276.0,262.85,199.35
2018,4,9,16,45,194.5,125.5,1.1,24.95,200.5,181.95,137.03
2018,4,9,17,0,93.0,96.0,1.0,24.2,125.0,110.47,81.93
2018,4,9,17,15,135.0,74.5,1.0,23.25,107.5,95.68,67.86
2018,4,9,17,30,177.0,53.0,1.0,22.3,90.0,72.62,46.55
2018,4,9,17,45,95.5,35.5,1.0,21.35,55.0,38.13,22.08
2018,4,9,18,0,14.0,18.0,1.0,20.4,20.0,15.41,6.38
2018,4,9,18,15,11.5,11.0,0.95,19.95,12.0,9.3,0.0
2018,4,9,18,30,9.0,4.0,0.9,19.5,4.0,3.41,0.0
2018,4,9,18,45,4.5,2.0,0.9,19.05,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,10,5,45,26.0,11.5,1.05,15.25,13.0,9.82,0.0
2018,4,10,6,0,52.0,23.0,1.1,15.5,26.0,18.35,1.38
2018,4,10,6,15,85.0,41.5,1.3,15.95,52.5,34.39,21.17
2018,4,10,6,30,118.0,60.0,1.5,16.4,79.0,60.38,40.23
2018,4,10,6,45,175.0,78.5,1.75,16.9,119.0,94.65,66.19
2018,4,10,7,0,232.0,97.0,2.0,17.4,159.0,136.37,99.64
2018,4,10,7,15,245.5,117.5,2.1,17.85,196.0,175.13,133.0
2018,4,10,7,30,259.0,138.0,2.2,18.3,233.0,215.55,167.48
2018,4,10,7,45,252.5,163.0,2.25,18.7,267.0,253.63,199.69
2018,4,10,8,0,246.0,188.0,2.3,19.1,301.0,290.81,230.17
2018,4,10,8,15,301.5,201.5,2.25,19.6,356.0,348.12,275.35
2018,4,10,8,30,357.0,215.0,2.2,20.1,411.0,410.96,323.86
2018,4,10,8,45,366.5,233.5,2.2,20.55,450.0,455.14,356.93
2018,4,10,9,0,376.0,252.0,2.2,21.0,489.0,499.42,389.31
2018,4,10,9,15,407.0,260.5,2.2,21.4,532.5,560.98,433.87
2018,4,10,9,30,438.0,269.0,2.2,21.8,576.0,613.38,470.88
2018,4,10,9,45,505.5,259.5,2.2,22.15,631.0,678.79,517.38
2018,4,10,10,0,573.0,250.0,2.2,22.5,686.0,746.9,564.65
2018,4,10,10,15,601.5,251.0,2.25,22.75,724.0,797.76,598.78
2018,4,10,10,30,630.0,252.0,2.3,23.0,762.0,844.08,629.57
2018,4,10,10,45,653.0,249.5,2.35,23.2,790.5,880.81,653.74
2018,4,10,11,0,676.0,247.0,2.4,23.4,819.0,915.53,676.45
2018,4,10,11,15,662.5,258.0,2.45,23.5,826.5,925.76,682.3
2018,4,10,11,30,649.0,269.0,2.5,23.6,834.0,932.43,686.08
2018,4,10,11,45,606.5,294.5,2.6,23.65,825.0,920.33,677.34
2018,4,10,12,0,564.0,320.0,2.7,23.7,816.0,904.62,666.34
2018,4,10,12,15,684.0,252.5,2.75,23.75,853.0,960.34,707.09
2018,4,10,12,30,804.0,185.0,2.8,23.8,890.0,997.79,732.02
2018,4,10,12,45,788.0,191.0,2.85,23.85,875.0,980.57,720.94
2018,4,10,13,0,772.0,197.0,2.9,23.9,860.0,969.56,714.53
2018,4,10,13,15,775.0,189.0,2.9,23.85,843.0,949.85,702.25
2018,4,10,13,30,778.0,181.0,2.9,23.8,826.0,919.1,682.7
2018,4,10,13,45,621.0,239.0,2.95,23.75,744.0,822.19,616.59
2018,4,10,14,0,464.0,297.0,3.0,23.7,662.0,717.46,541.85
2018,4,10,14,15,493.0,275.0,3.05,23.5,648.0,702.47,533.92
2018,4,10,14,30,522.0,253.0,3.1,23.3,634.0,683.56,522.38
2018,4,10,14,45,501.0,243.5,3.15,23.05,593.5,634.82,488.28
2018,4,10,15,0,480.0,234.0,3.2,22.8,553.0,586.08,453.66
2018,4,10,15,15,359.5,241.5,3.2,22.8,471.5,476.4,371.2
2018,4,10,15,30,239.0,249.0,3.2,22.8,390.0,389.47,304.3
2018,4,10,15,45,160.5,228.0,3.25,22.0,319.0,301.86,237.31
2018,4,10,16,0,82.0,207.0,3.3,21.2,248.0,224.75,177.07
2018,4,10,16,15,109.0,187.0,3.25,20.6,235.5,219.74,173.57
2018,4,10,16,30,136.0,167.0,3.2,20.0,223.0,204.18,160.75
2018,4,10,16,45,125.5,141.5,3.15,19.45,187.5,168.03,131.09
2018,4,10,17,0,115.0,116.0,3.1,18.9,152.0,133.38,102.22
2018,4,10,17,15,57.5,83.5,3.0,18.35,101.5,82.39,61.35
2018,4,10,17,30,0.0,51.0,2.9,17.8,51.0,42.16,29.84
2018,4,10,17,45,0.0,37.5,2.75,17.25,37.5,31.01,20.2
2018,4,10,18,0,0.0,24.0,2.6,16.7,24.0,19.81,10.24
2018,4,10,18,15,2.0,14.0,2.6,16.45,14.0,11.54,0.0
2018,4,10,18,30,4.0,4.0,2.6,16.2,4.0,3.41,0.0
2018,4,10,18,45,2.0,2.0,2.6,15.95,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.5,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,11,5,30,1.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,5,45,1.0,4.0,2.75,10.6,4.0,3.41,0.0
2018,4,11,6,0,1.0,8.0,2.9,10.9,8.0,6.57,0.0
2018,4,11,6,15,0.5,9.5,2.85,11.25,9.5,7.81,0.8
2018,4,11,6,30,0.0,11.0,2.8,11.6,11.0,9.03,2.06
2018,4,11,6,45,10.5,38.5,2.8,12.0,41.5,34.1,23.3
2018,4,11,7,0,21.0,66.0,2.8,12.4,72.0,60.28,45.53
2018,4,11,7,15,211.0,95.0,2.7,12.8,172.5,145.34,111.99
2018,4,11,7,30,401.0,124.0,2.6,13.2,273.0,255.96,201.21
2018,4,11,7,45,517.5,125.0,2.55,13.65,347.0,330.49,262.63
2018,4,11,8,0,634.0,126.0,2.5,14.1,421.0,422.54,337.48
2018,4,11,8,15,651.0,131.5,2.3,14.55,464.0,475.34,380.13
2018,4,11,8,30,668.0,137.0,2.1,15.0,507.0,528.42,421.42
2018,4,11,8,45,615.5,164.5,1.9,15.45,528.0,559.37,443.63
2018,4,11,9,0,563.0,192.0,1.7,15.9,549.0,577.86,455.41
2018,4,11,9,15,579.5,202.0,1.5,16.45,590.5,627.9,489.98
2018,4,11,9,30,596.0,212.0,1.3,17.0,632.0,682.85,526.11
2018,4,11,9,45,582.5,232.0,1.15,17.5,659.5,712.48,543.21
2018,4,11,10,0,569.0,252.0,1.0,18.0,687.0,744.29,561.16
2018,4,11,10,15,566.5,266.0,1.3,18.6,713.0,776.69,584.39
2018,4,11,10,30,564.0,280.0,1.6,19.2,739.0,806.67,605.52
2018,4,11,10,45,483.5,320.5,1.95,19.75,721.5,788.03,591.89
2018,4,11,11,0,403.0,361.0,2.3,20.3,704.0,748.48,563.82
2018,4,11,11,15,420.5,362.0,2.65,20.3,724.5,789.28,594.33
2018,4,11,11,30,438.0,363.0,3.0,20.3,745.0,813.9,613.19
2018,4,11,11,45,499.5,342.0,3.35,20.35,780.5,858.51,647.13
2018,4,11,12,0,561.0,321.0,3.7,20.4,816.0,900.86,679.25
2018,4,11,12,15,468.5,355.5,3.85,20.1,768.5,843.34,638.25
2018,4,11,12,30,376.0,390.0,4.0,19.8,721.0,768.87,585.49
2018,4,11,12,45,381.0,382.0,4.2,19.5,714.0,761.6,582.63
2018,4,11,13,0,386.0,374.0,4.4,19.2,707.0,752.33,578.04
2018,4,11,13,15,414.0,355.0,4.45,18.9,705.5,766.34,590.03
2018,4,11,13,30,442.0,336.0,4.5,18.6,704.0,762.97,589.76
2018,4,11,13,45,409.5,337.0,4.55,18.25,669.5,721.12,560.24
2018,4,11,14,0,377.0,338.0,4.6,17.9,635.0,666.3,521.23
2018,4,11,14,15,318.0,336.5,4.6,17.6,580.0,601.43,473.07
2018,4,11,14,30,259.0,335.0,4.6,17.3,525.0,539.31,426.23
2018,4,11,14,45,325.5,297.5,4.55,17.0,523.5,540.15,429.62
2018,4,11,15,0,392.0,260.0,4.5,16.7,522.0,534.63,427.52
2018,4,11,15,15,543.0,198.5,4.5,16.7,534.5,567.02,454.67
2018,4,11,15,30,694.0,137.0,4.5,16.7,547.0,576.92,463.26
2018,4,11,15,45,572.5,153.0,4.4,16.15,472.0,484.95,390.41
2018,4,11,16,0,451.0,169.0,4.3,15.6,397.0,398.96,321.52
2018,4,11,16,15,383.0,159.0,4.15,15.25,338.5,330.34,265.45
2018,4,11,16,30,315.0,149.0,4.0,14.9,280.0,262.52,209.4
2018,4,11,16,45,302.0,130.0,3.85,14.55,241.5,219.79,172.5
2018,4,11,17,0,289.0,111.0,3.7,14.2,203.0,178.43,136.11
2018,4,11,17,15,207.0,96.0,3.35,13.75,155.5,127.92,94.79
2018,4,11,17,30,125.0,81.0,3.0,13.3,108.0,86.16,62.16
2018,4,11,17,45,102.5,60.5,2.65,12.85,78.5,57.52,39.17
2018,4,11,18,0,80.0,40.0,2.3,12.4,49.0,32.3,21.9
2018,4,11,18,15,47.5,24.0,2.4,12.35,28.5,19.04,2.09
2018,4,11,18,30,15.0,8.0,2.5,12.3,8.0,6.83,0.0
2018,4,11,18,45,7.5,4.0,2.6,12.2,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,12,5,30,2.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,12,5,45,56.5,16.0,2.55,8.45,20.0,13.66,0.0
2018,4,12,6,0,111.0,30.0,2.8,8.8,38.0,23.24,8.77
2018,4,12,6,15,211.5,46.0,3.1,9.2,77.0,39.81,25.15
2018,4,12,6,30,312.0,62.0,3.4,9.6,116.0,79.03,49.77
2018,4,12,6,45,418.5,71.5,3.75,10.0,171.0,126.63,84.46
2018,4,12,7,0,525.0,81.0,4.1,10.4,226.0,190.52,136.66
2018,4,12,7,15,582.0,88.5,4.25,10.8,281.0,249.34,188.73
2018,4,12,7,30,639.0,96.0,4.4,11.2,336.0,314.51,246.59
2018,4,12,7,45,680.0,101.5,4.55,11.55,390.5,377.38,302.39
2018,4,12,8,0,721.0,107.0,4.7,11.9,445.0,443.8,359.93
2018,4,12,8,15,737.0,114.0,4.7,12.25,493.0,502.03,409.29
2018,4,12,8,30,753.0,121.0,4.7,12.6,541.0,560.32,457.11
2018,4,12,8,45,772.0,126.5,4.75,12.95,588.5,618.73,503.76
2018,4,12,9,0,791.0,132.0,4.8,13.3,636.0,674.82,547.39
2018,4,12,9,15,814.0,133.0,4.85,13.6,681.5,730.34,589.74
2018,4,12,9,30,837.0,134.0,4.9,13.9,727.0,785.15,630.54
2018,4,12,9,45,843.5,139.5,4.9,14.2,762.5,830.23,661.67
2018,4,12,10,0,850.0,145.0,4.9,14.5,798.0,872.75,690.61
2018,4,12,10,15,840.5,155.5,4.9,14.75,821.5,903.58,710.96
2018,4,12,10,30,831.0,166.0,4.9,15.0,845.0,930.46,728.46
2018,4,12,10,45,846.5,164.0,4.9,15.2,871.0,964.23,750.96
2018,4,12,11,0,862.0,162.0,4.9,15.4,897.0,995.1,771.26
2018,4,12,11,15,827.5,180.0,4.9,15.6,895.0,994.65,769.58
2018,4,12,11,30,793.0,198.0,4.9,15.8,893.0,989.13,764.71
2018,4,12,11,45,833.5,181.5,4.9,15.95,916.0,1019.86,785.53
2018,4,12,12,0,874.0,165.0,4.9,16.1,939.0,1046.76,803.4
2018,4,12,12,15,865.5,169.5,5.0,16.2,934.5,1042.59,800.91
2018,4,12,12,30,857.0,174.0,5.1,16.3,930.0,1034.56,796.05
2018,4,12,12,45,843.0,180.0,5.15,16.4,916.5,1018.9,785.57
2018,4,12,13,0,829.0,186.0,5.2,16.5,903.0,999.71,772.73
2018,4,12,13,15,824.0,184.0,5.25,16.45,884.0,978.06,758.68
2018,4,12,13,30,819.0,182.0,5.3,16.4,865.0,953.07,742.26
2018,4,12,13,45,804.5,182.0,5.35,16.35,836.0,918.27,718.79
2018,4,12,14,0,790.0,182.0,5.4,16.3,807.0,887.81,698.36
2018,4,12,14,15,780.0,177.5,5.45,16.15,773.5,847.09,670.54
2018,4,12,14,30,770.0,173.0,5.5,16.0,740.0,804.08,640.13
2018,4,12,14,45,759.5,165.5,5.55,15.85,700.0,755.71,604.92
2018,4,12,15,0,749.0,158.0,5.6,15.7,660.0,705.63,567.67
2018,4,12,15,15,732.0,154.0,5.6,15.7,617.0,653.2,527.15
2018,4,12,15,30,715.0,150.0,5.6,15.7,574.0,600.12,485.22
2018,4,12,15,45,692.0,142.5,5.55,15.2,525.0,540.05,437.58
2018,4,12,16,0,669.0,135.0,5.5,14.7,476.0,480.66,389.11
2018,4,12,16,15,640.0,127.0,5.35,14.35,425.0,419.13,337.23
2018,4,12,16,30,611.0,119.0,5.2,14.0,374.0,359.63,285.72
2018,4,12,16,45,567.0,110.0,5.1,13.65,321.0,296.69,230.68
2018,4,12,17,0,523.0,101.0,5.0,13.3,268.0,234.9,176.15
2018,4,12,17,15,456.5,89.5,4.6,12.8,216.0,175.04,124.59
2018,4,12,17,30,390.0,78.0,4.2,12.3,164.0,123.2,81.94
2018,4,12,17,45,296.5,63.0,3.85,11.8,118.0,74.75,46.89
2018,4,12,18,0,203.0,48.0,3.5,11.3,72.0,38.25,27.2
2018,4,12,18,15,114.0,29.5,3.2,10.9,41.5,22.78,5.53
2018,4,12,18,30,25.0,11.0,2.9,10.5,11.0,9.39,0.0
2018,4,12,18,45,12.5,5.5,2.6,10.1,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
