Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.55,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,13,5,45,72.5,17.5,2.0,7.65,23.0,14.94,0.0
2018,4,13,6,0,141.0,33.0,2.2,8.2,44.0,25.46,11.9
2018,4,13,6,15,254.5,47.5,2.35,8.95,86.0,41.74,26.43
2018,4,13,6,30,368.0,62.0,2.5,9.7,128.0,83.61,51.51
2018,4,13,6,45,451.5,71.5,2.7,10.45,179.5,134.05,89.12
2018,4,13,7,0,535.0,81.0,2.9,11.2,231.0,192.4,137.19
2018,4,13,7,15,588.5,88.0,3.1,11.95,285.0,250.35,188.06
2018,4,13,7,30,642.0,95.0,3.3,12.7,339.0,314.18,244.03
2018,4,13,7,45,681.0,100.5,3.5,13.45,393.0,376.32,298.14
2018,4,13,8,0,720.0,106.0,3.7,14.2,447.0,441.77,353.54
2018,4,13,8,15,747.0,111.0,3.75,14.75,498.5,503.52,404.54
2018,4,13,8,30,774.0,116.0,3.8,15.3,550.0,566.45,454.82
2018,4,13,8,45,794.5,119.0,3.85,15.85,597.5,623.08,498.79
2018,4,13,9,0,815.0,122.0,3.9,16.4,645.0,680.22,541.82
2018,4,13,9,15,835.0,123.0,3.9,16.9,689.0,734.43,581.46
2018,4,13,9,30,855.0,124.0,3.9,17.4,733.0,787.62,618.84
2018,4,13,9,45,872.5,123.0,3.95,17.85,771.0,835.43,650.82
2018,4,13,10,0,890.0,122.0,4.0,18.3,809.0,872.83,675.04
2018,4,13,10,15,896.0,125.0,4.0,18.7,838.5,909.87,698.73
2018,4,13,10,30,902.0,128.0,4.0,19.1,868.0,943.81,720.05
2018,4,13,10,45,905.0,130.5,3.95,19.5,889.5,971.25,736.47
2018,4,13,11,0,908.0,133.0,3.9,19.9,911.0,995.15,750.43
2018,4,13,11,15,911.0,134.0,3.95,20.2,925.0,1013.95,761.89
2018,4,13,11,30,914.0,135.0,4.0,20.5,939.0,1029.03,770.94
2018,4,13,11,45,914.0,136.5,4.0,20.75,945.0,1037.87,775.74
2018,4,13,12,0,914.0,138.0,4.0,21.0,951.0,1042.82,778.1
2018,4,13,12,15,912.5,139.0,4.0,21.2,948.5,1041.93,776.88
2018,4,13,12,30,911.0,140.0,4.0,21.4,946.0,1037.17,773.26
2018,4,13,12,45,907.5,140.0,4.0,21.55,935.0,1025.67,765.45
2018,4,13,13,0,904.0,140.0,4.0,21.7,924.0,1010.42,755.29
2018,4,13,13,15,882.5,146.0,4.0,21.7,898.5,993.04,744.26
2018,4,13,13,30,861.0,152.0,4.0,21.7,873.0,959.91,722.61
2018,4,13,13,45,851.0,151.0,4.0,21.75,845.5,927.32,701.24
2018,4,13,14,0,841.0,150.0,4.0,21.8,818.0,891.82,677.77
2018,4,13,14,15,845.0,142.5,3.95,21.7,790.0,858.78,656.05
2018,4,13,14,30,849.0,135.0,3.9,21.6,762.0,822.28,631.78
2018,4,13,14,45,828.0,132.0,3.9,21.5,716.5,768.2,594.77
2018,4,13,15,0,807.0,129.0,3.9,21.4,671.0,713.03,555.08
2018,4,13,15,15,794.0,127.0,3.9,21.4,631.0,663.32,518.27
2018,4,13,15,30,781.0,125.0,3.9,21.4,591.0,613.73,480.52
2018,4,13,15,45,753.0,118.0,3.7,20.95,536.5,548.27,430.22
2018,4,13,16,0,725.0,111.0,3.5,20.5,482.0,483.91,379.39
2018,4,13,16,15,698.5,106.0,3.15,20.05,432.5,423.6,329.9
2018,4,13,16,30,672.0,101.0,2.8,19.6,383.0,364.85,280.28
2018,4,13,16,45,634.0,94.0,2.45,19.1,331.0,302.41,226.9
2018,4,13,17,0,596.0,87.0,2.1,18.6,279.0,243.62,175.84
2018,4,13,17,15,535.0,78.0,1.85,17.6,226.5,182.46,124.45
2018,4,13,17,30,474.0,69.0,1.6,16.6,174.0,128.59,81.13
2018,4,13,17,45,381.0,57.0,1.35,15.65,126.5,75.08,43.61
2018,4,13,18,0,288.0,45.0,1.1,14.7,79.0,35.9,24.95
2018,4,13,18,15,171.0,28.5,1.1,14.25,46.0,22.12,6.54
2018,4,13,18,30,54.0,12.0,1.1,13.8,13.0,10.24,0.0
2018,4,13,18,45,27.0,6.0,1.15,13.4,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.35,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.8,2.0,0.0,0.0
2018,4,14,5,45,119.5,17.0,0.75,12.25,26.0,14.51,0.0
2018,4,14,6,0,227.0,32.0,0.7,12.7,50.0,24.87,12.44
2018,4,14,6,15,341.5,43.5,0.9,13.5,94.0,42.3,25.51
2018,4,14,6,30,456.0,55.0,1.1,14.3,138.0,87.34,50.35
2018,4,14,6,45,529.0,63.0,1.3,15.05,190.0,137.87,87.17
2018,4,14,7,0,602.0,71.0,1.5,15.8,242.0,197.41,135.84
2018,4,14,7,15,650.5,76.5,1.6,16.55,296.0,256.53,186.96
2018,4,14,7,30,699.0,82.0,1.7,17.3,350.0,320.77,242.22
2018,4,14,7,45,732.0,87.0,1.8,18.0,403.5,383.11,295.26
2018,4,14,8,0,765.0,92.0,1.9,18.7,457.0,448.48,349.02
2018,4,14,8,15,789.0,95.5,2.0,19.3,508.0,509.12,397.62
2018,4,14,8,30,813.0,99.0,2.1,19.9,559.0,570.47,445.1
2018,4,14,8,45,831.5,102.0,2.15,20.5,606.0,628.3,488.2
2018,4,14,9,0,850.0,105.0,2.2,21.1,653.0,685.6,529.49
2018,4,14,9,15,864.5,107.0,2.2,21.55,695.5,738.17,566.19
2018,4,14,9,30,879.0,109.0,2.2,22.0,738.0,782.92,595.39
2018,4,14,9,45,890.5,110.5,2.2,22.45,774.5,828.42,624.04
2018,4,14,10,0,902.0,112.0,2.2,22.9,811.0,871.59,650.65
2018,4,14,10,15,909.5,113.5,2.2,23.25,840.5,908.73,673.15
2018,4,14,10,30,917.0,115.0,2.2,23.6,870.0,942.82,693.47
2018,4,14,10,45,922.0,116.0,2.15,23.95,892.0,970.9,709.19
2018,4,14,11,0,927.0,117.0,2.1,24.3,914.0,995.47,722.57
2018,4,14,11,15,929.5,118.0,2.05,24.6,927.5,1014.02,732.21
2018,4,14,11,30,932.0,119.0,2.0,24.9,941.0,1028.77,739.5
2018,4,14,11,45,932.5,119.0,1.9,25.15,946.0,1036.71,742.05
2018,4,14,12,0,933.0,119.0,1.8,25.4,951.0,1040.71,742.24
2018,4,14,12,15,932.0,118.5,1.75,25.55,948.0,1038.78,739.86
2018,4,14,12,30,931.0,118.0,1.7,25.7,945.0,1032.9,735.21
2018,4,14,12,45,927.5,118.5,1.65,25.8,934.0,1021.69,727.55
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,1006.65,717.69
2018,4,14,13,15,920.0,118.0,1.6,25.95,904.5,985.93,705.25
2018,4,14,13,30,916.0,117.0,1.6,26.0,886.0,961.58,690.62
2018,4,14,13,45,909.0,115.0,1.6,26.0,858.5,930.09,671.6
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,895.4,650.49
2018,4,14,14,15,893.5,110.5,1.65,25.9,797.5,855.97,626.96
2018,4,14,14,30,885.0,108.0,1.7,25.8,764.0,813.84,601.31
2018,4,14,14,45,874.5,105.0,1.75,25.65,724.5,767.23,572.33
2018,4,14,15,0,864.0,102.0,1.8,25.5,685.0,718.54,540.63
2018,4,14,15,15,848.0,99.5,1.8,25.5,640.0,669.14,505.7
2018,4,14,15,30,832.0,97.0,1.8,25.5,595.0,613.66,465.55
2018,4,14,15,45,810.5,93.0,1.9,25.0,545.0,552.91,421.66
2018,4,14,16,0,789.0,89.0,2.0,24.5,495.0,492.36,376.04
2018,4,14,16,15,760.5,85.0,1.95,23.9,442.5,429.25,326.32
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,367.81,276.12
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,302.49,221.63
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,241.94,169.94
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,180.25,118.58
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,125.51,75.07
2018,4,14,17,45,405.5,49.0,1.45,18.85,126.0,71.1,39.2
2018,4,14,18,0,278.0,40.0,1.3,17.8,74.0,31.31,20.83
2018,4,14,18,15,181.0,26.5,1.3,17.25,44.5,20.6,6.66
2018,4,14,18,30,84.0,13.0,1.3,16.7,15.0,11.1,0.0
2018,4,14,18,45,42.0,6.5,1.3,16.2,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,0.7,11.75,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,0.7,12.0,3.0,0.0,0.0
2018,4,15,5,45,39.5,14.5,0.7,12.2,17.5,12.38,0.0
2018,4,15,6,0,72.0,26.0,0.7,12.4,32.0,20.48,9.99
2018,4,15,6,15,128.5,40.0,0.9,12.8,60.5,34.02,21.3
2018,4,15,6,30,185.0,54.0,1.1,13.2,89.0,60.82,38.87
2018,4,15,6,45,327.5,70.0,1.3,13.6,155.5,111.25,74.43
2018,4,15,7,0,470.0,86.0,1.5,14.0,222.0,179.32,127.14
2018,4,15,7,15,539.0,94.0,1.6,14.6,280.0,241.41,179.5
2018,4,15,7,30,608.0,102.0,1.7,15.2,338.0,308.24,236.02
2018,4,15,7,45,658.5,105.5,1.85,15.8,394.0,371.0,289.12
2018,4,15,8,0,709.0,109.0,2.0,16.4,450.0,438.35,344.65
2018,4,15,8,15,737.5,112.5,2.0,17.15,501.0,498.64,392.68
2018,4,15,8,30,766.0,116.0,2.0,17.9,552.0,560.23,439.95
2018,4,15,8,45,789.5,118.5,2.05,18.6,600.0,617.73,482.88
2018,4,15,9,0,813.0,121.0,2.1,19.3,648.0,675.9,524.89
2018,4,15,9,15,792.0,137.5,2.25,19.85,678.0,715.75,552.9
2018,4,15,9,30,771.0,154.0,2.4,20.4,708.0,754.69,579.53
2018,4,15,9,45,819.0,142.0,2.5,20.95,756.5,809.3,616.8
2018,4,15,10,0,867.0,130.0,2.6,21.5,805.0,867.55,654.72
2018,4,15,10,15,875.5,132.0,2.8,21.8,835.0,895.94,673.26
2018,4,15,10,30,884.0,134.0,3.0,22.1,865.0,930.35,696.09
2018,4,15,10,45,888.0,136.5,3.2,22.4,886.5,958.05,714.3
2018,4,15,11,0,892.0,139.0,3.4,22.7,908.0,982.33,730.27
2018,4,15,11,15,858.5,160.5,3.55,22.8,910.0,999.46,741.76
2018,4,15,11,30,825.0,182.0,3.7,22.9,912.0,999.1,741.75
2018,4,15,11,45,868.0,159.5,3.8,23.05,932.0,1025.63,759.4
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,1034.66,765.29
2018,4,15,12,15,912.0,136.0,4.05,23.1,950.0,1034.17,766.21
2018,4,15,12,30,913.0,135.0,4.2,23.0,948.0,1029.81,764.72
2018,4,15,12,45,913.0,133.5,4.35,22.95,938.5,1020.12,759.63
2018,4,15,13,0,913.0,132.0,4.5,22.9,929.0,1006.6,752.07
2018,4,15,13,15,910.5,130.0,4.6,22.65,911.0,986.47,740.74
2018,4,15,13,30,908.0,128.0,4.7,22.4,893.0,962.7,726.89
2018,4,15,13,45,902.5,126.0,4.8,22.15,866.5,932.73,708.68
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,899.52,688.04
2018,4,15,14,15,886.5,121.5,4.95,21.5,805.0,858.62,661.8
2018,4,15,14,30,876.0,119.0,5.0,21.1,770.0,815.18,633.41
2018,4,15,14,45,863.0,116.5,5.05,20.7,730.0,773.99,606.25
2018,4,15,15,0,850.0,114.0,5.1,20.3,690.0,723.64,570.4
2018,4,15,15,15,833.0,111.0,5.1,20.3,644.5,668.61,528.76
2018,4,15,15,30,816.0,108.0,5.1,20.3,599.0,612.68,485.43
2018,4,15,15,45,791.0,104.5,5.05,19.3,548.0,551.27,438.3
2018,4,15,16,0,766.0,101.0,5.0,18.3,497.0,490.46,389.97
2018,4,15,16,15,729.5,97.0,4.9,17.75,442.5,424.57,335.34
2018,4,15,16,30,693.0,93.0,4.8,17.2,388.0,361.51,281.5
2018,4,15,16,45,645.0,88.0,4.75,16.65,333.5,296.84,225.47
2018,4,15,17,0,597.0,83.0,4.7,16.1,279.0,236.98,172.88
2018,4,15,17,15,504.0,77.5,4.45,15.55,222.0,173.0,119.33
2018,4,15,17,30,411.0,72.0,4.2,15.0,165.0,117.59,75.61
2018,4,15,17,45,273.5,58.0,4.0,14.45,113.0,66.55,40.99
2018,4,15,18,0,136.0,44.0,3.8,13.9,61.0,33.92,23.51
2018,4,15,18,15,79.0,27.5,3.7,13.65,36.5,21.45,8.27
2018,4,15,18,30,22.0,11.0,3.6,13.4,12.0,9.39,0.0
2018,4,15,18,45,11.0,5.5,3.55,13.2,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,16,5,15,6.5,2.5,1.05,8.85,2.5,0.0,0.0
2018,4,16,5,30,13.0,5.0,1.2,9.3,5.0,0.0,0.0
2018,4,16,5,45,80.0,20.5,1.3,9.75,27.0,17.5,0.0
2018,4,16,6,0,147.0,36.0,1.4,10.2,49.0,27.82,16.44
2018,4,16,6,15,247.5,50.5,1.6,10.45,90.5,43.75,28.33
2018,4,16,6,30,348.0,65.0,1.8,10.7,132.0,83.96,52.58
2018,4,16,6,45,429.5,76.5,2.0,10.95,185.0,131.67,87.98
2018,4,16,7,0,511.0,88.0,2.2,11.2,238.0,192.62,138.15
2018,4,16,7,15,523.5,101.5,2.35,11.35,281.5,239.86,181.3
2018,4,16,7,30,536.0,115.0,2.5,11.5,325.0,291.26,227.8
2018,4,16,7,45,481.0,129.5,2.65,11.6,338.0,317.62,254.11
2018,4,16,8,0,426.0,144.0,2.8,11.7,351.0,336.76,272.92
2018,4,16,8,15,258.5,172.5,2.95,11.95,302.0,295.77,241.42
2018,4,16,8,30,91.0,201.0,3.1,12.2,253.0,235.77,191.88
2018,4,16,8,45,178.0,221.0,3.25,12.4,333.5,313.85,256.19
2018,4,16,9,0,265.0,241.0,3.4,12.6,414.0,410.23,333.62
2018,4,16,9,15,197.0,250.5,3.6,12.75,383.5,385.17,312.27
2018,4,16,9,30,129.0,260.0,3.8,12.9,353.0,341.96,276.54
2018,4,16,9,45,64.5,179.5,4.0,13.05,226.0,220.47,177.97
2018,4,16,10,0,0.0,99.0,4.2,13.2,99.0,82.73,63.29
2018,4,16,10,15,24.0,129.0,4.3,13.2,149.0,134.49,106.86
2018,4,16,10,30,48.0,159.0,4.4,13.2,199.0,194.39,156.37
2018,4,16,10,45,153.0,252.5,4.5,13.2,384.0,396.04,319.91
2018,4,16,11,0,258.0,346.0,4.6,13.2,569.0,591.46,471.51
2018,4,16,11,15,189.5,376.5,4.65,13.25,541.5,545.7,433.59
2018,4,16,11,30,121.0,407.0,4.7,13.3,514.0,513.09,406.23
2018,4,16,11,45,147.5,425.0,4.75,13.35,556.5,558.1,441.18
2018,4,16,12,0,174.0,443.0,4.8,13.4,599.0,602.58,475.17
2018,4,16,12,15,207.5,423.5,4.8,13.45,609.0,615.55,485.95
2018,4,16,12,30,241.0,404.0,4.8,13.5,619.0,644.24,508.41
2018,4,16,12,45,201.0,380.5,4.8,13.5,558.5,562.86,446.57
2018,4,16,13,0,161.0,357.0,4.8,13.5,498.0,498.46,397.01
2018,4,16,13,15,317.0,339.5,4.85,13.4,610.0,637.83,508.17
2018,4,16,13,30,473.0,322.0,4.9,13.3,722.0,768.77,609.25
2018,4,16,13,45,520.0,295.5,4.9,13.25,722.5,770.51,611.71
2018,4,16,14,0,567.0,269.0,4.9,13.2,723.0,767.38,611.19
2018,4,16,14,15,543.0,257.5,4.9,13.05,678.0,715.43,572.94
2018,4,16,14,30,519.0,246.0,4.9,12.9,633.0,663.11,534.06
2018,4,16,14,45,386.5,240.0,4.9,12.75,520.0,535.64,434.78
2018,4,16,15,0,254.0,234.0,4.9,12.6,407.0,405.88,331.44
2018,4,16,15,15,399.0,195.5,4.9,12.6,446.0,461.21,377.99
2018,4,16,15,30,544.0,157.0,4.9,12.6,485.0,495.17,405.61
2018,4,16,15,45,596.5,139.5,4.85,12.2,472.0,476.4,389.93
2018,4,16,16,0,649.0,122.0,4.8,11.8,459.0,450.57,367.48
2018,4,16,16,15,653.5,109.5,4.7,11.55,418.5,401.21,324.47
2018,4,16,16,30,658.0,97.0,4.6,11.3,378.0,350.09,278.58
2018,4,16,16,45,654.5,86.0,4.5,11.0,334.0,296.24,229.16
2018,4,16,17,0,651.0,75.0,4.4,10.7,290.0,241.94,178.4
2018,4,16,17,15,582.5,68.5,4.05,10.35,235.0,178.83,123.12
2018,4,16,17,30,514.0,62.0,3.7,10.0,180.0,123.82,77.8
2018,4,16,17,45,414.5,52.0,3.35,9.65,131.0,72.16,41.94
2018,4,16,18,0,315.0,42.0,3.0,9.3,82.0,34.42,24.51
2018,4,16,18,15,197.0,28.0,2.8,9.1,49.0,21.76,9.51
2018,4,16,18,30,79.0,14.0,2.6,8.9,16.0,11.95,0.0
2018,4,16,18,45,39.5,7.0,2.4,8.7,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,5,15,12.5,3.0,1.4,7.9,3.0,0.0,0.0
2018,4,17,5,30,25.0,6.0,1.5,8.2,6.0,5.12,0.0
2018,4,17,5,45,138.0,21.0,1.6,8.55,33.0,16.39,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.9,60.0,27.92,17.16
2018,4,17,6,15,360.5,48.0,1.75,9.25,106.0,46.22,29.3
2018,4,17,6,30,470.0,60.0,1.8,9.6,152.0,92.38,55.26
2018,4,17,6,45,541.0,68.0,1.8,10.0,205.0,143.39,93.21
2018,4,17,7,0,612.0,76.0,1.8,10.4,258.0,203.13,143.11
2018,4,17,7,15,660.5,82.0,1.8,10.95,313.5,263.19,196.05
2018,4,17,7,30,709.0,88.0,1.8,11.5,369.0,328.34,253.18
2018,4,17,7,45,744.0,92.5,1.8,12.0,423.5,391.43,307.86
2018,4,17,8,0,779.0,97.0,1.8,12.5,478.0,457.74,363.38
2018,4,17,8,15,804.5,100.5,1.8,13.05,530.5,519.69,413.61
2018,4,17,8,30,830.0,104.0,1.8,13.6,583.0,582.46,462.61
2018,4,17,8,45,849.0,107.0,1.85,14.2,631.0,641.21,507.04
2018,4,17,9,0,868.0,110.0,1.9,14.8,679.0,699.41,549.62
2018,4,17,9,15,882.0,111.5,1.9,15.25,721.0,751.67,586.58
2018,4,17,9,30,896.0,113.0,1.9,15.7,763.0,795.92,616.0
2018,4,17,9,45,907.0,113.5,1.9,16.1,799.0,840.41,644.41
2018,4,17,10,0,918.0,114.0,1.9,16.5,835.0,882.46,670.71
2018,4,17,10,15,924.0,116.0,1.9,16.85,864.0,919.0,693.1
2018,4,17,10,30,930.0,118.0,1.9,17.2,893.0,952.36,713.19
2018,4,17,10,45,934.0,120.0,1.85,17.55,915.0,980.52,729.09
2018,4,17,11,0,938.0,122.0,1.8,17.9,937.0,1005.1,742.55
2018,4,17,11,15,939.5,123.5,1.85,18.15,950.5,1023.1,753.4
2018,4,17,11,30,941.0,125.0,1.9,18.4,964.0,1037.24,761.9
2018,4,17,11,45,940.5,126.5,1.9,18.6,969.0,1045.52,766.24
2018,4,17,12,0,940.0,128.0,1.9,18.8,974.0,1049.82,768.2
2018,4,17,12,15,939.5,127.5,1.95,18.95,971.0,1048.21,767.39
2018,4,17,12,30,939.0,127.0,2.0,19.1,968.0,1042.63,764.22
2018,4,17,12,45,936.0,127.0,2.05,19.25,957.0,1031.19,757.42
2018,4,17,13,0,933.0,127.0,2.1,19.4,946.0,1015.91,748.26
2018,4,17,13,15,927.5,126.5,2.15,19.4,926.5,994.05,735.31
2018,4,17,13,30,922.0,126.0,2.2,19.4,907.0,968.61,720.05
2018,4,17,13,45,914.0,125.5,2.2,19.45,880.0,937.53,700.34
2018,4,17,14,0,906.0,125.0,2.2,19.5,853.0,903.29,678.48
2018,4,17,14,15,895.5,124.0,2.25,19.4,819.0,863.58,653.61
2018,4,17,14,30,885.0,123.0,2.3,19.3,785.0,828.66,631.77
2018,4,17,14,45,869.5,121.5,2.3,19.2,743.5,778.99,598.87
2018,4,17,15,0,854.0,120.0,2.3,19.1,702.0,727.65,562.62
2018,4,17,15,15,836.5,117.0,2.3,19.1,656.0,672.16,522.25
2018,4,17,15,30,819.0,114.0,2.3,19.1,610.0,615.81,480.12
2018,4,17,15,45,793.0,110.5,2.45,18.6,558.5,553.79,433.85
2018,4,17,16,0,767.0,107.0,2.6,18.1,507.0,492.35,386.11
2018,4,17,16,15,730.5,104.0,2.65,17.65,453.0,427.66,333.75
2018,4,17,16,30,694.0,101.0,2.7,17.2,399.0,365.57,281.76
2018,4,17,16,45,646.0,95.5,2.75,16.75,344.0,300.52,226.34
2018,4,17,17,0,598.0,90.0,2.8,16.3,289.0,240.28,174.19
2018,4,17,17,15,535.0,81.0,2.55,15.45,235.5,179.29,122.7
2018,4,17,17,30,472.0,72.0,2.3,14.6,182.0,125.85,79.92
2018,4,17,17,45,378.5,60.5,2.1,13.75,134.0,73.65,43.97
2018,4,17,18,0,285.0,49.0,1.9,12.9,86.0,37.59,26.94
2018,4,17,18,15,173.0,32.0,1.75,12.4,51.5,24.75,12.12
2018,4,17,18,30,61.0,15.0,1.6,11.9,17.0,12.8,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.35,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,9.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.4,2.0,1.71,0.0
2018,4,18,5,45,0.0,10.0,0.35,9.7,10.0,8.23,0.0
2018,4,18,6,0,0.0,18.0,0.3,10.0,18.0,14.83,6.71
2018,4,18,6,15,0.0,28.5,0.3,10.45,28.5,23.52,14.44
2018,4,18,6,30,0.0,39.0,0.3,10.9,39.0,32.23,22.26
2018,4,18,6,45,3.5,55.5,0.3,11.35,56.5,46.43,34.53
2018,4,18,7,0,7.0,72.0,0.3,11.8,74.0,61.04,46.95
2018,4,18,7,15,15.0,101.0,0.4,12.35,106.5,87.8,69.32
2018,4,18,7,30,23.0,130.0,0.5,12.9,139.0,118.47,94.63
2018,4,18,7,45,27.0,156.5,0.6,13.4,168.5,145.11,116.28
2018,4,18,8,0,31.0,183.0,0.7,13.9,198.0,172.57,138.25
2018,4,18,8,15,52.5,214.5,0.75,14.15,243.5,214.21,171.4
2018,4,18,8,30,74.0,246.0,0.8,14.4,289.0,258.56,206.18
2018,4,18,8,45,61.5,257.0,0.85,14.7,294.5,265.57,210.84
2018,4,18,9,0,49.0,268.0,0.9,15.0,300.0,271.19,214.45
2018,4,18,9,15,162.5,292.0,0.85,15.25,408.5,387.82,305.38
2018,4,18,9,30,276.0,316.0,0.8,15.5,517.0,515.99,400.32
2018,4,18,9,45,392.0,301.0,0.75,15.8,601.5,618.46,473.3
2018,4,18,10,0,508.0,286.0,0.7,16.1,686.0,717.24,541.36
2018,4,18,10,15,407.0,331.0,0.85,16.45,659.0,691.64,520.93
2018,4,18,10,30,306.0,376.0,1.0,16.8,632.0,646.41,488.01
2018,4,18,10,45,411.5,349.0,1.15,17.15,702.5,739.06,555.43
2018,4,18,11,0,517.0,322.0,1.3,17.5,773.0,822.08,613.71
2018,4,18,11,15,424.0,364.0,1.55,17.8,737.5,783.81,586.19
2018,4,18,11,30,331.0,406.0,1.8,18.1,702.0,727.82,547.08
2018,4,18,11,45,315.0,412.0,2.05,18.35,695.0,721.58,543.96
2018,4,18,12,0,299.0,418.0,2.3,18.6,688.0,713.44,538.85
2018,4,18,12,15,243.0,424.5,2.5,18.65,643.5,665.38,504.56
2018,4,18,12,30,187.0,431.0,2.7,18.7,599.0,599.5,457.26
2018,4,18,12,45,175.5,429.0,2.85,18.8,585.0,584.2,446.78
2018,4,18,13,0,164.0,427.0,3.0,18.9,571.0,568.16,435.38
2018,4,18,13,15,126.5,411.5,3.15,18.8,521.5,514.33,395.87
2018,4,18,13,30,89.0,396.0,3.3,18.7,472.0,445.87,345.04
2018,4,18,13,45,93.0,381.0,3.4,18.65,458.0,431.75,335.48
2018,4,18,14,0,97.0,366.0,3.5,18.6,444.0,417.11,325.24
2018,4,18,14,15,109.0,350.5,3.55,18.4,435.0,421.21,329.43
2018,4,18,14,30,121.0,335.0,3.6,18.2,426.0,410.04,322.0
2018,4,18,14,45,106.0,319.0,3.7,18.0,395.5,365.75,288.53
2018,4,18,15,0,91.0,303.0,3.8,17.8,365.0,334.86,265.08
2018,4,18,15,15,112.5,287.0,3.8,17.8,359.0,338.27,268.58
2018,4,18,15,30,134.0,271.0,3.8,17.8,353.0,328.84,261.77
2018,4,18,15,45,102.5,244.5,3.9,17.15,304.0,270.93,216.52
2018,4,18,16,0,71.0,218.0,4.0,16.5,255.0,225.0,180.27
2018,4,18,16,15,97.0,188.0,3.95,16.0,233.0,204.59,164.02
2018,4,18,16,30,123.0,158.0,3.9,15.5,211.0,186.1,148.48
2018,4,18,16,45,287.5,128.0,3.85,15.05,230.5,206.29,160.62
2018,4,18,17,0,452.0,98.0,3.8,14.6,250.0,205.41,151.97
2018,4,18,17,15,409.5,85.0,3.45,13.85,204.0,154.51,108.21
2018,4,18,17,30,367.0,72.0,3.1,13.1,158.0,108.71,70.75
2018,4,18,17,45,303.5,58.0,2.75,12.35,117.0,66.07,40.58
2018,4,18,18,0,240.0,44.0,2.4,11.6,76.0,33.67,23.75
2018,4,18,18,15,146.5,29.0,2.2,11.0,46.0,22.38,11.06
2018,4,18,18,30,53.0,14.0,2.0,10.4,16.0,11.95,0.0
2018,4,18,18,45,26.5,7.0,1.8,9.85,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,2.15,7.65,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,2.2,7.8,9.0,7.68,0.0
2018,4,19,5,45,214.5,21.5,2.2,7.95,40.0,18.1,0.0
2018,4,19,6,0,361.0,34.0,2.2,8.1,71.0,28.28,18.27
2018,4,19,6,15,465.0,43.0,2.3,8.45,119.5,43.57,26.03
2018,4,19,6,30,569.0,52.0,2.4,8.8,168.0,93.35,52.48
2018,4,19,6,45,630.5,58.0,2.45,9.2,221.5,147.3,92.91
2018,4,19,7,0,692.0,64.0,2.5,9.6,275.0,210.4,146.63
2018,4,19,7,15,732.5,68.5,2.65,10.3,330.0,271.19,201.33
2018,4,19,7,30,773.0,73.0,2.8,11.0,385.0,335.94,259.38
2018,4,19,7,45,799.5,77.5,2.95,11.7,438.5,398.76,315.05
2018,4,19,8,0,826.0,82.0,3.1,12.4,492.0,463.16,370.29
2018,4,19,8,15,846.0,85.0,3.3,13.15,543.0,524.0,421.01
2018,4,19,8,30,866.0,88.0,3.5,13.9,594.0,582.6,468.35
2018,4,19,8,45,879.0,91.5,3.7,14.6,640.0,638.84,512.41
2018,4,19,9,0,892.0,95.0,3.9,15.3,686.0,693.84,554.21
2018,4,19,9,15,901.0,98.5,4.0,15.7,727.5,744.51,591.93
2018,4,19,9,30,910.0,102.0,4.1,16.1,769.0,793.04,625.77
2018,4,19,9,45,914.5,106.0,4.25,16.5,803.0,836.15,655.14
2018,4,19,10,0,919.0,110.0,4.4,16.9,837.0,876.31,682.46
2018,4,19,10,15,927.0,110.5,4.5,17.15,866.5,912.91,707.24
2018,4,19,10,30,935.0,111.0,4.6,17.4,896.0,946.44,729.77
2018,4,19,10,45,923.0,120.0,4.7,17.6,910.5,966.88,743.3
2018,4,19,11,0,911.0,129.0,4.8,17.8,925.0,982.95,753.95
2018,4,19,11,15,914.5,129.5,4.8,17.95,939.0,1001.27,765.6
2018,4,19,11,30,918.0,130.0,4.8,18.1,953.0,1015.88,774.74
2018,4,19,11,45,935.0,122.0,4.85,18.2,964.5,1031.52,785.29
2018,4,19,12,0,952.0,114.0,4.9,18.3,976.0,1043.31,793.29
2018,4,19,12,15,947.0,116.5,4.95,18.4,972.0,1040.18,791.21
2018,4,19,12,30,942.0,119.0,5.0,18.5,968.0,1033.07,786.63
2018,4,19,12,45,935.0,121.5,5.05,18.55,955.5,1020.17,778.34
2018,4,19,13,0,928.0,124.0,5.1,18.6,943.0,1003.51,767.56
2018,4,19,13,15,925.0,122.0,5.15,18.55,924.5,982.55,754.16
2018,4,19,13,30,922.0,120.0,5.2,18.5,906.0,957.94,738.23
2018,4,19,13,45,918.0,117.0,5.2,18.5,879.5,927.93,717.99
2018,4,19,14,0,914.0,114.0,5.2,18.5,853.0,894.55,695.32
2018,4,19,14,15,905.0,112.5,5.15,18.35,819.5,855.36,668.49
2018,4,19,14,30,896.0,111.0,5.1,18.2,786.0,813.48,639.55
2018,4,19,14,45,884.5,109.0,5.1,18.1,746.0,766.8,606.98
2018,4,19,15,0,873.0,107.0,5.1,18.0,706.0,718.11,571.03
2018,4,19,15,15,857.5,104.0,5.1,18.0,660.5,668.18,532.56
2018,4,19,15,30,842.0,101.0,5.1,18.0,615.0,612.27,488.67
2018,4,19,15,45,819.5,98.0,4.9,17.65,564.5,551.78,440.14
2018,4,19,16,0,797.0,95.0,4.7,17.3,514.0,491.56,390.52
2018,4,19,16,15,766.0,91.5,4.5,16.95,461.0,427.82,336.81
2018,4,19,16,30,735.0,88.0,4.3,16.6,408.0,364.87,282.4
2018,4,19,16,45,691.5,83.5,4.1,16.3,353.0,300.24,225.8
2018,4,19,17,0,648.0,79.0,3.9,16.0,298.0,239.78,172.32
2018,4,19,17,15,587.5,72.0,3.4,15.3,244.0,178.42,119.85
2018,4,19,17,30,527.0,65.0,2.9,14.6,190.0,124.15,76.28
2018,4,19,17,45,435.0,55.5,2.45,13.85,141.5,73.25,42.38
2018,4,19,18,0,343.0,46.0,2.0,13.1,93.0,37.8,27.23
2018,4,19,18,15,219.0,32.0,1.85,12.55,57.0,24.83,13.28
2018,4,19,18,30,95.0,18.0,1.7,12.0,21.0,15.36,0.0
2018,4,19,18,45,47.5,9.0,1.55,11.45,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,10.25,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.6,9.0,7.68,0.0
2018,4,20,5,45,150.5,24.5,1.4,10.95,38.5,19.06,0.0
2018,4,20,6,0,260.0,40.0,1.5,11.3,68.0,30.91,20.48
2018,4,20,6,15,361.0,52.0,1.55,11.85,114.0,46.87,29.76
2018,4,20,6,30,462.0,64.0,1.6,12.4,160.0,94.56,56.97
2018,4,20,6,45,532.0,71.5,1.65,12.95,212.5,144.3,93.38
2018,4,20,7,0,602.0,79.0,1.7,13.5,265.0,202.61,141.31
2018,4,20,7,15,650.5,84.0,1.8,14.2,319.5,260.92,191.95
2018,4,20,7,30,699.0,89.0,1.9,14.9,374.0,324.27,246.79
2018,4,20,7,45,736.0,92.5,2.0,15.6,428.5,386.32,299.9
2018,4,20,8,0,773.0,96.0,2.1,16.3,483.0,451.96,354.29
2018,4,20,8,15,798.5,98.5,2.25,17.15,534.0,512.25,402.91
2018,4,20,8,30,824.0,101.0,2.4,18.0,585.0,573.36,450.49
2018,4,20,8,45,843.5,103.0,2.55,18.85,632.5,630.74,493.75
2018,4,20,9,0,863.0,105.0,2.7,19.7,680.0,687.61,535.29
2018,4,20,9,15,879.0,105.5,2.85,20.35,722.0,734.58,569.14
2018,4,20,9,30,895.0,106.0,3.0,21.0,764.0,784.4,602.99
2018,4,20,9,45,908.5,104.5,3.15,21.6,800.0,828.49,631.78
2018,4,20,10,0,922.0,103.0,3.3,22.2,836.0,870.31,658.71
2018,4,20,10,15,929.0,104.5,3.35,22.55,865.0,907.03,681.97
2018,4,20,10,30,936.0,106.0,3.4,22.9,894.0,940.62,702.96
2018,4,20,10,45,940.0,107.5,3.5,23.3,915.5,968.16,720.02
2018,4,20,11,0,944.0,109.0,3.6,23.7,937.0,992.11,734.7
2018,4,20,11,15,945.5,109.5,3.6,23.95,949.5,1008.99,744.48
2018,4,20,11,30,947.0,110.0,3.6,24.2,962.0,1021.99,751.82
2018,4,20,11,45,947.0,110.5,3.65,24.45,966.5,1029.63,756.12
2018,4,20,12,0,947.0,111.0,3.7,24.7,971.0,1033.29,757.98
2018,4,20,12,15,946.5,110.5,3.75,24.8,968.0,1031.5,756.85
2018,4,20,12,30,946.0,110.0,3.8,24.9,965.0,1025.73,753.29
2018,4,20,12,45,944.0,109.5,3.85,25.0,954.0,1014.58,746.31
2018,4,20,13,0,942.0,109.0,3.9,25.1,943.0,999.55,736.91
2018,4,20,13,15,936.5,108.0,3.95,25.1,922.5,976.99,722.86
2018,4,20,13,30,931.0,107.0,4.0,25.1,902.0,950.84,706.46
2018,4,20,13,45,924.5,106.0,4.0,25.05,875.5,920.36,686.98
2018,4,20,14,0,918.0,105.0,4.0,25.0,849.0,886.65,665.24
2018,4,20,14,15,909.0,103.5,4.0,24.85,815.5,847.36,639.8
2018,4,20,14,30,900.0,102.0,4.0,24.7,782.0,805.37,612.27
2018,4,20,14,45,887.5,100.5,4.0,24.55,742.0,758.36,580.89
2018,4,20,15,0,875.0,99.0,4.0,24.4,702.0,709.42,546.41
2018,4,20,15,15,860.0,96.5,4.0,24.4,657.0,656.23,507.08
2018,4,20,15,30,845.0,94.0,4.0,24.4,612.0,604.8,467.93
2018,4,20,15,45,824.0,91.5,3.85,23.85,562.5,545.62,422.54
2018,4,20,16,0,803.0,89.0,3.7,23.3,513.0,486.57,375.8
2018,4,20,16,15,775.0,85.0,3.5,22.75,460.5,423.49,324.44
2018,4,20,16,30,747.0,81.0,3.3,22.2,408.0,362.01,272.82
2018,4,20,16,45,709.0,76.0,3.15,21.7,354.0,296.88,217.3
2018,4,20,17,0,671.0,71.0,3.0,21.2,300.0,236.57,165.04
2018,4,20,17,15,616.5,65.0,2.6,20.15,247.0,176.11,114.27
2018,4,20,17,30,562.0,59.0,2.2,19.1,194.0,121.89,71.58
2018,4,20,17,45,479.0,50.0,1.8,18.05,145.0,69.97,37.88
2018,4,20,18,0,396.0,41.0,1.4,17.0,96.0,33.47,23.13
2018,4,20,18,15,268.0,29.0,1.35,16.35,59.0,23.95,12.77
2018,4,20,18,30,140.0,17.0,1.3,15.7,22.0,14.51,0.0
2018,4,20,18,45,70.0,8.5,1.25,15.0,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.75,10.1,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.8,10.0,7.68,0.0
2018,4,21,5,45,179.5,23.5,0.7,11.45,40.5,18.33,0.0
2018,4,21,6,0,301.0,38.0,0.7,12.1,71.0,31.43,21.11
2018,4,21,6,15,385.5,47.5,0.75,12.8,114.0,45.55,28.36
2018,4,21,6,30,470.0,57.0,0.8,13.5,157.0,88.91,51.69
2018,4,21,6,45,365.0,76.0,0.8,14.25,166.5,120.48,80.31
2018,4,21,7,0,260.0,95.0,0.8,15.0,176.0,138.01,100.49
2018,4,21,7,15,278.5,113.0,0.85,15.9,214.5,176.89,133.54
2018,4,21,7,30,297.0,131.0,0.9,16.8,253.0,217.94,168.0
2018,4,21,7,45,315.5,151.0,0.95,17.75,296.0,262.76,204.71
2018,4,21,8,0,334.0,171.0,1.0,18.7,339.0,309.44,241.85
2018,4,21,8,15,426.5,175.0,1.1,19.7,412.5,388.83,302.92
2018,4,21,8,30,519.0,179.0,1.2,20.7,486.0,470.15,363.87
2018,4,21,8,45,673.0,145.0,1.3,21.65,575.5,567.06,435.38
2018,4,21,9,0,827.0,111.0,1.4,22.6,665.0,668.65,508.25
2018,4,21,9,15,853.0,109.0,1.45,23.3,710.5,723.56,545.4
2018,4,21,9,30,879.0,107.0,1.5,24.0,756.0,772.06,576.81
2018,4,21,9,45,892.0,106.5,1.55,24.7,792.0,816.03,603.64
2018,4,21,10,0,905.0,106.0,1.6,25.4,828.0,857.75,628.62
2018,4,21,10,15,911.0,107.5,1.6,25.8,856.0,892.98,649.24
2018,4,21,10,30,917.0,109.0,1.6,26.2,884.0,925.08,667.69
2018,4,21,10,45,921.5,109.5,1.6,26.6,904.5,951.55,682.43
2018,4,21,11,0,926.0,110.0,1.6,27.0,925.0,974.5,694.95
2018,4,21,11,15,928.5,111.0,1.6,27.3,938.5,992.45,704.62
2018,4,21,11,30,931.0,112.0,1.6,27.6,952.0,1006.62,712.04
2018,4,21,11,45,932.0,112.0,1.55,27.9,957.0,1014.54,714.98
2018,4,21,12,0,933.0,112.0,1.5,28.2,962.0,1018.56,715.65
2018,4,21,12,15,932.5,112.0,1.45,28.35,959.0,1017.23,713.61
2018,4,21,12,30,932.0,112.0,1.4,28.5,956.0,1011.98,709.35
2018,4,21,12,45,929.0,111.0,1.35,28.7,944.0,999.49,700.68
2018,4,21,13,0,926.0,110.0,1.3,28.9,932.0,983.21,689.87
2018,4,21,13,15,921.0,109.5,1.25,28.9,913.0,961.87,676.63
2018,4,21,13,30,916.0,109.0,1.2,28.9,894.0,936.99,661.31
2018,4,21,13,45,907.5,109.0,1.15,28.95,867.0,906.15,642.19
2018,4,21,14,0,899.0,109.0,1.1,29.0,840.0,872.25,621.18
2018,4,21,14,15,873.0,115.5,1.15,28.9,802.0,827.68,594.99
2018,4,21,14,30,847.0,122.0,1.2,28.8,764.0,788.61,572.02
2018,4,21,14,45,823.0,123.0,1.25,28.65,720.0,736.94,539.67
2018,4,21,15,0,799.0,124.0,1.3,28.5,676.0,684.41,504.98
2018,4,21,15,15,798.5,113.5,1.3,28.5,635.0,635.26,471.2
2018,4,21,15,30,798.0,103.0,1.3,28.5,594.0,583.8,434.66
2018,4,21,15,45,791.5,97.0,1.55,28.0,551.0,531.42,398.17
2018,4,21,16,0,785.0,91.0,1.8,27.5,508.0,477.75,358.54
2018,4,21,16,15,756.0,87.0,1.8,26.9,455.5,415.34,309.92
2018,4,21,16,30,727.0,83.0,1.8,26.3,403.0,354.68,260.93
2018,4,21,16,45,688.5,78.5,1.8,25.75,350.0,291.13,208.47
2018,4,21,17,0,650.0,74.0,1.8,25.2,297.0,232.48,159.1
2018,4,21,17,15,594.0,67.5,1.65,23.95,244.5,172.72,110.39
2018,4,21,17,30,538.0,61.0,1.5,22.7,192.0,119.43,69.55
2018,4,21,17,45,459.5,51.5,1.35,21.5,144.0,69.04,37.48
2018,4,21,18,0,381.0,42.0,1.2,20.3,96.0,34.2,23.45
2018,4,21,18,15,258.0,29.5,1.15,19.65,59.5,24.29,13.14
2018,4,21,18,30,135.0,17.0,1.1,19.0,23.0,14.51,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.3,11.5,7.26,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,15,38.0,5.0,0.35,16.65,5.5,0.0,0.0
2018,4,22,5,30,76.0,10.0,0.4,17.0,11.0,8.54,0.0
2018,4,22,5,45,214.5,23.5,0.4,17.35,44.0,19.57,2.84
2018,4,22,6,0,353.0,37.0,0.4,17.7,77.0,30.55,20.03
2018,4,22,6,15,448.5,45.5,0.5,18.25,124.5,44.88,26.5
2018,4,22,6,30,544.0,54.0,0.6,18.8,172.0,92.29,50.59
2018,4,22,6,45,604.0,60.5,0.7,19.3,224.5,144.67,88.04
2018,4,22,7,0,664.0,67.0,0.8,19.8,277.0,204.14,136.1
2018,4,22,7,15,705.0,72.0,0.9,20.5,331.5,265.58,188.2
2018,4,22,7,30,746.0,77.0,1.0,21.2,386.0,329.04,241.78
2018,4,22,7,45,776.0,80.5,1.05,21.9,439.5,390.42,292.7
2018,4,22,8,0,806.0,84.0,1.1,22.6,493.0,453.78,343.43
2018,4,22,8,15,827.5,87.5,1.15,23.4,544.0,514.46,390.21
2018,4,22,8,30,849.0,91.0,1.2,24.2,595.0,575.49,435.41
2018,4,22,8,45,866.0,93.5,1.25,25.0,642.5,629.72,474.21
2018,4,22,9,0,883.0,96.0,1.3,25.8,690.0,685.43,512.62
2018,4,22,9,15,896.0,98.0,1.35,26.3,732.0,736.71,547.36
2018,4,22,9,30,909.0,100.0,1.4,26.8,774.0,786.22,578.75
2018,4,22,9,45,919.0,101.0,1.4,27.25,810.0,830.33,605.16
2018,4,22,10,0,929.0,102.0,1.4,27.7,846.0,871.9,629.54
2018,4,22,10,15,936.0,104.0,1.45,28.05,875.5,909.13,651.73
2018,4,22,10,30,943.0,106.0,1.5,28.4,905.0,943.2,671.8
2018,4,22,10,45,947.0,107.5,1.5,28.7,926.5,970.73,687.13
2018,4,22,11,0,951.0,109.0,1.5,29.0,948.0,994.63,700.22
2018,4,22,11,15,953.0,110.0,1.55,29.2,961.5,1012.43,710.6
2018,4,22,11,30,955.0,111.0,1.6,29.4,975.0,1026.34,718.74
2018,4,22,11,45,955.0,112.0,1.6,29.55,980.0,1034.39,722.85
2018,4,22,12,0,955.0,113.0,1.6,29.7,985.0,1038.45,724.7
2018,4,22,12,15,952.5,114.0,1.7,29.8,981.5,1036.11,724.41
2018,4,22,12,30,950.0,115.0,1.8,29.9,978.0,1029.78,721.82
2018,4,22,12,45,945.5,116.0,1.85,29.95,966.0,1017.63,715.2
2018,4,22,13,0,941.0,117.0,1.9,30.0,954.0,1001.66,706.33
2018,4,22,13,15,935.5,117.0,1.95,29.9,935.0,980.08,694.43
2018,4,22,13,30,930.0,117.0,2.0,29.8,916.0,954.91,680.29
2018,4,22,13,45,922.5,116.0,2.05,29.75,888.5,923.61,662.04
2018,4,22,14,0,915.0,115.0,2.1,29.7,861.0,889.12,641.62
2018,4,22,14,15,896.0,117.5,2.15,29.5,823.5,845.77,615.55
2018,4,22,14,30,877.0,120.0,2.2,29.3,786.0,800.42,587.8
2018,4,22,14,45,874.0,114.0,2.25,29.1,749.0,756.98,560.79
2018,4,22,15,0,871.0,108.0,2.3,28.9,712.0,710.85,529.82
2018,4,22,15,15,855.0,105.5,2.3,28.9,666.5,661.19,494.55
2018,4,22,15,30,839.0,103.0,2.3,28.9,621.0,605.78,454.31
2018,4,22,15,45,814.0,99.5,2.3,28.25,569.0,543.85,409.27
2018,4,22,16,0,789.0,96.0,2.3,27.6,517.0,482.5,362.97
2018,4,22,16,15,766.5,91.5,2.2,27.0,466.5,422.19,315.38
2018,4,22,16,30,744.0,87.0,2.1,26.4,416.0,362.88,266.92
2018,4,22,16,45,706.0,82.0,2.0,25.8,362.0,298.05,213.24
2018,4,22,17,0,668.0,77.0,1.9,25.2,308.0,238.05,162.69
2018,4,22,17,15,593.5,71.5,1.7,24.0,251.0,174.77,111.94
2018,4,22,17,30,519.0,66.0,1.5,22.8,194.0,120.27,71.09
2018,4,22,17,45,442.0,55.5,1.3,21.55,146.0,70.48,39.49
2018,4,22,18,0,365.0,45.0,1.1,20.3,98.0,36.68,25.6
2018,4,22,18,15,244.5,32.5,1.1,19.65,61.5,25.25,14.17
2018,4,22,18,30,124.0,20.0,1.1,19.0,25.0,15.59,0.0
2018,4,22,18,45,62.0,10.0,1.05,18.3,12.5,8.54,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
