Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,1,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.75,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.3,14.0,11.1,0.0
2018,4,23,5,45,172.0,28.0,0.65,15.85,45.0,21.74,6.06
2018,4,23,6,0,281.0,43.0,0.7,16.4,76.0,33.16,22.48
2018,4,23,6,15,350.5,56.0,0.85,17.15,118.5,49.38,31.55
2018,4,23,6,30,420.0,69.0,1.0,17.9,161.0,92.0,55.34
2018,4,23,6,45,463.0,81.0,1.15,18.7,208.0,138.57,89.56
2018,4,23,7,0,506.0,93.0,1.3,19.5,255.0,193.42,134.14
2018,4,23,7,15,576.0,98.5,1.4,20.35,314.5,252.06,182.17
2018,4,23,7,30,646.0,104.0,1.5,21.2,374.0,318.48,236.63
2018,4,23,7,45,695.0,106.5,1.55,22.1,431.5,381.18,287.76
2018,4,23,8,0,744.0,109.0,1.6,23.0,489.0,448.14,340.7
2018,4,23,8,15,766.0,114.0,1.7,23.65,539.5,507.67,387.1
2018,4,23,8,30,788.0,119.0,1.8,24.3,590.0,567.47,432.16
2018,4,23,8,45,803.5,123.0,1.9,25.0,635.0,622.4,472.19
2018,4,23,9,0,819.0,127.0,2.0,25.7,680.0,676.55,510.43
2018,4,23,9,15,837.5,128.0,2.0,26.1,723.0,728.82,546.31
2018,4,23,9,30,856.0,129.0,2.0,26.5,766.0,779.9,580.4
2018,4,23,9,45,868.5,128.5,2.0,26.85,801.0,823.3,607.32
2018,4,23,10,0,881.0,128.0,2.0,27.2,836.0,856.06,626.79
2018,4,23,10,15,833.5,157.5,2.0,27.5,845.5,881.71,641.64
2018,4,23,10,30,786.0,187.0,2.0,27.8,855.0,891.83,646.43
2018,4,23,10,45,842.0,162.5,1.95,28.1,894.0,938.78,674.61
2018,4,23,11,0,898.0,138.0,1.9,28.4,933.0,971.61,693.02
2018,4,23,11,15,903.0,138.0,1.85,28.55,947.0,990.33,702.95
2018,4,23,11,30,908.0,138.0,1.8,28.7,961.0,1005.46,710.79
2018,4,23,11,45,907.5,139.0,1.75,28.85,965.5,1012.58,713.73
2018,4,23,12,0,907.0,140.0,1.7,29.0,970.0,1015.91,714.5
2018,4,23,12,15,906.0,139.5,1.65,29.05,966.5,1013.56,712.2
2018,4,23,12,30,905.0,139.0,1.6,29.1,963.0,1007.43,707.75
2018,4,23,12,45,897.0,141.5,1.6,29.2,950.0,993.73,699.35
2018,4,23,13,0,889.0,144.0,1.6,29.3,937.0,976.47,688.92
2018,4,23,13,15,885.5,142.0,1.65,29.25,918.0,955.75,677.48
2018,4,23,13,30,882.0,140.0,1.7,29.2,899.0,931.56,663.85
2018,4,23,13,45,872.0,139.0,1.75,29.15,870.5,899.31,645.02
2018,4,23,14,0,862.0,138.0,1.8,29.1,842.0,873.62,630.32
2018,4,23,14,15,837.0,141.5,1.85,28.9,803.0,827.41,602.35
2018,4,23,14,30,812.0,145.0,1.9,28.7,764.0,779.7,572.93
2018,4,23,14,45,807.0,136.5,2.0,28.55,725.0,733.96,543.53
2018,4,23,15,0,802.0,128.0,2.1,28.4,686.0,685.93,511.56
2018,4,23,15,15,782.0,125.0,2.1,28.4,640.0,631.57,473.1
2018,4,23,15,30,762.0,122.0,2.1,28.4,594.0,576.77,433.29
2018,4,23,15,45,747.0,114.5,2.25,27.6,546.5,520.31,392.92
2018,4,23,16,0,732.0,107.0,2.4,26.8,499.0,463.09,350.13
2018,4,23,16,15,724.5,98.5,2.45,26.1,454.0,408.15,306.71
2018,4,23,16,30,717.0,90.0,2.5,25.4,409.0,352.69,261.07
2018,4,23,16,45,675.0,85.0,2.55,24.65,354.5,289.66,208.83
2018,4,23,17,0,633.0,80.0,2.6,23.9,300.0,230.66,159.15
2018,4,23,17,15,582.0,73.0,2.45,22.75,249.0,172.63,111.43
2018,4,23,17,30,531.0,66.0,2.3,21.6,198.0,120.48,71.3
2018,4,23,17,45,446.5,56.5,2.2,20.4,149.0,70.57,39.99
2018,4,23,18,0,362.0,47.0,2.1,19.2,100.0,38.34,27.18
2018,4,23,18,15,240.0,33.0,2.0,18.45,62.5,25.6,14.77
2018,4,23,18,30,118.0,19.0,1.9,17.7,25.0,14.8,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.9,12.5,8.11,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.25,13.75,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.2,14.3,15.0,11.1,0.0
2018,4,24,5,45,200.0,27.5,0.15,14.9,48.0,21.4,7.57
2018,4,24,6,0,323.0,42.0,0.1,15.5,81.0,34.67,24.06
2018,4,24,6,15,364.5,53.5,0.15,16.05,118.5,47.67,30.27
2018,4,24,6,30,406.0,65.0,0.2,16.6,156.0,87.44,52.39
2018,4,24,6,45,427.0,80.5,0.25,17.15,198.5,132.54,86.42
2018,4,24,7,0,448.0,96.0,0.3,17.7,241.0,180.18,125.78
2018,4,24,7,15,538.5,100.5,0.35,18.4,305.5,243.09,175.93
2018,4,24,7,30,629.0,105.0,0.4,19.1,370.0,313.08,231.92
2018,4,24,7,45,687.5,105.5,0.4,19.75,430.0,376.57,282.71
2018,4,24,8,0,746.0,106.0,0.4,20.4,490.0,445.34,336.04
2018,4,24,8,15,767.0,111.5,0.5,21.05,540.0,504.8,381.77
2018,4,24,8,30,788.0,117.0,0.6,21.7,590.0,564.56,426.22
2018,4,24,8,45,802.5,122.5,0.7,22.35,636.0,620.18,466.31
2018,4,24,9,0,817.0,128.0,0.8,23.0,682.0,674.94,504.58
2018,4,24,9,15,833.5,129.0,0.9,23.5,723.5,725.61,539.44
2018,4,24,9,30,850.0,130.0,1.0,24.0,765.0,774.94,572.6
2018,4,24,9,45,865.0,129.0,1.1,24.5,801.0,819.48,600.77
2018,4,24,10,0,880.0,128.0,1.2,25.0,837.0,853.61,621.68
2018,4,24,10,15,889.5,127.5,1.25,25.45,865.5,888.88,642.74
2018,4,24,10,30,899.0,127.0,1.3,25.9,894.0,921.27,661.77
2018,4,24,10,45,907.5,126.0,1.3,26.35,916.0,949.23,677.18
2018,4,24,11,0,916.0,125.0,1.3,26.8,938.0,973.91,690.49
2018,4,24,11,15,920.5,124.0,1.35,27.05,951.0,991.41,700.69
2018,4,24,11,30,925.0,123.0,1.4,27.3,964.0,1005.23,708.77
2018,4,24,11,45,928.5,121.5,1.4,27.55,969.5,1013.86,712.99
2018,4,24,12,0,932.0,120.0,1.4,27.8,975.0,1018.65,715.03
2018,4,24,12,15,933.0,118.5,1.4,27.95,972.0,1017.17,713.66
2018,4,24,12,30,934.0,117.0,1.4,28.1,969.0,1011.78,710.11
2018,4,24,12,45,933.5,115.5,1.45,28.25,958.5,1001.08,704.22
2018,4,24,13,0,933.0,114.0,1.5,28.4,948.0,986.52,696.07
2018,4,24,13,15,928.5,113.0,1.55,28.4,929.0,965.0,684.06
2018,4,24,13,30,924.0,112.0,1.6,28.4,910.0,939.91,669.83
2018,4,24,13,45,908.5,115.5,1.7,28.4,880.5,906.24,650.66
2018,4,24,14,0,893.0,119.0,1.8,28.4,851.0,869.86,629.49
2018,4,24,14,15,861.5,127.0,1.85,28.2,810.0,822.47,600.74
2018,4,24,14,30,830.0,135.0,1.9,28.0,769.0,781.5,575.85
2018,4,24,14,45,827.0,127.0,2.0,27.85,731.5,736.98,547.29
2018,4,24,15,0,824.0,119.0,2.1,27.7,694.0,689.95,515.9
2018,4,24,15,15,822.0,110.0,2.1,27.7,652.5,640.27,480.77
2018,4,24,15,30,820.0,101.0,2.1,27.7,611.0,588.38,442.98
2018,4,24,15,45,788.0,98.5,2.2,27.05,557.0,524.9,396.86
2018,4,24,16,0,756.0,96.0,2.3,26.4,503.0,462.79,349.95
2018,4,24,16,15,720.0,93.0,2.35,25.75,449.5,399.17,300.05
2018,4,24,16,30,684.0,90.0,2.4,25.1,396.0,338.95,251.11
2018,4,24,16,45,647.0,86.0,2.4,24.4,346.0,280.46,202.29
2018,4,24,17,0,610.0,82.0,2.4,23.7,296.0,225.4,155.65
2018,4,24,17,15,491.0,79.0,2.3,22.6,232.5,160.28,105.23
2018,4,24,17,30,372.0,76.0,2.2,21.5,169.0,106.88,67.02
2018,4,24,17,45,320.0,62.0,2.05,20.35,128.5,65.45,39.65
2018,4,24,18,0,268.0,48.0,1.9,19.2,88.0,36.63,25.77
2018,4,24,18,15,188.0,34.0,1.85,18.4,56.5,26.2,15.47
2018,4,24,18,30,108.0,20.0,1.8,17.6,25.0,15.55,0.0
2018,4,24,18,45,54.0,10.0,1.75,16.8,12.5,8.54,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.15,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.5,16.0,11.95,0.0
2018,4,25,5,45,198.5,28.0,1.0,13.85,49.0,21.77,9.03
2018,4,25,6,0,318.0,42.0,1.1,14.2,82.0,34.49,24.07
2018,4,25,6,15,332.5,52.5,1.15,14.75,112.0,46.17,29.56
2018,4,25,6,30,347.0,63.0,1.2,15.3,142.0,80.69,49.39
2018,4,25,6,45,212.0,94.0,1.25,15.8,146.0,110.07,78.08
2018,4,25,7,0,77.0,125.0,1.3,16.3,150.0,119.36,91.94
2018,4,25,7,15,100.5,148.0,1.3,17.1,187.0,153.75,119.68
2018,4,25,7,30,124.0,171.0,1.3,17.9,224.0,189.3,148.12
2018,4,25,7,45,226.0,158.5,1.3,18.7,270.0,232.36,181.35
2018,4,25,8,0,328.0,146.0,1.3,19.5,316.0,288.88,225.73
2018,4,25,8,15,551.5,130.5,1.3,20.2,449.5,413.11,321.29
2018,4,25,8,30,775.0,115.0,1.3,20.9,583.0,554.38,426.26
2018,4,25,8,45,799.5,115.5,1.25,21.6,630.5,610.51,465.82
2018,4,25,9,0,824.0,116.0,1.2,22.3,678.0,666.68,504.54
2018,4,25,9,15,837.5,118.0,1.25,22.95,718.5,716.29,538.32
2018,4,25,9,30,851.0,120.0,1.3,23.6,759.0,764.33,570.1
2018,4,25,9,45,861.0,122.0,1.3,24.25,793.5,800.64,591.38
2018,4,25,10,0,871.0,124.0,1.3,24.9,828.0,840.87,615.02
2018,4,25,10,15,878.0,125.5,1.35,25.4,856.0,875.52,635.64
2018,4,25,10,30,885.0,127.0,1.4,25.9,884.0,907.2,654.25
2018,4,25,10,45,889.0,128.0,1.45,26.45,904.0,932.6,668.64
2018,4,25,11,0,893.0,129.0,1.5,27.0,924.0,954.59,680.91
2018,4,25,11,15,867.0,146.5,1.55,27.25,927.5,960.43,683.89
2018,4,25,11,30,841.0,164.0,1.6,27.5,931.0,976.2,693.39
2018,4,25,11,45,849.5,160.5,1.65,27.8,938.5,987.21,699.73
2018,4,25,12,0,858.0,157.0,1.7,28.1,946.0,994.58,703.95
2018,4,25,12,15,852.0,160.0,1.7,28.2,941.5,990.82,701.28
2018,4,25,12,30,846.0,163.0,1.7,28.3,937.0,983.37,696.54
2018,4,25,12,45,840.0,163.5,1.7,28.4,924.5,969.88,688.18
2018,4,25,13,0,834.0,164.0,1.7,28.5,912.0,952.91,677.78
2018,4,25,13,15,852.5,150.0,1.75,28.45,901.0,940.65,671.47
2018,4,25,13,30,871.0,136.0,1.8,28.4,890.0,913.39,655.56
2018,4,25,13,45,862.0,136.0,1.85,28.35,863.5,883.26,637.84
2018,4,25,14,0,853.0,136.0,1.9,28.3,837.0,859.4,624.08
2018,4,25,14,15,841.5,134.5,1.95,28.1,803.0,819.49,599.92
2018,4,25,14,30,830.0,133.0,2.0,27.9,769.0,777.27,573.99
2018,4,25,14,45,814.0,132.0,2.1,27.7,729.5,730.23,543.36
2018,4,25,15,0,798.0,131.0,2.2,27.5,690.0,681.75,510.65
2018,4,25,15,15,781.0,127.5,2.2,27.5,645.5,629.12,473.14
2018,4,25,15,30,764.0,124.0,2.2,27.5,601.0,575.78,434.11
2018,4,25,15,45,739.0,120.5,2.5,26.6,552.0,517.87,392.93
2018,4,25,16,0,714.0,117.0,2.8,25.7,503.0,460.21,349.88
2018,4,25,16,15,681.0,112.5,2.95,24.85,451.0,399.36,302.22
2018,4,25,16,30,648.0,108.0,3.1,24.0,399.0,340.86,254.72
2018,4,25,16,45,606.0,101.5,3.25,23.2,346.5,280.57,204.72
2018,4,25,17,0,564.0,95.0,3.4,22.4,294.0,224.45,157.53
2018,4,25,17,15,481.0,88.0,3.35,21.3,238.0,162.2,107.89
2018,4,25,17,30,398.0,81.0,3.3,20.2,182.0,112.96,71.42
2018,4,25,17,45,304.5,66.5,3.25,19.05,133.0,67.41,42.17
2018,4,25,18,0,211.0,52.0,3.2,17.9,84.0,39.32,28.26
2018,4,25,18,15,125.5,35.0,3.15,17.1,52.0,27.26,16.61
2018,4,25,18,30,40.0,18.0,3.1,16.3,20.0,14.58,0.0
2018,4,25,18,45,20.0,9.0,3.05,15.55,10.0,7.68,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.75,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.2,16.0,11.95,0.0
2018,4,26,5,45,167.5,30.5,1.6,11.65,49.0,23.59,11.37
2018,4,26,6,0,272.0,47.0,1.7,12.1,82.0,36.05,25.73
2018,4,26,6,15,286.5,51.5,1.7,12.65,104.0,44.4,28.92
2018,4,26,6,30,301.0,56.0,1.7,13.2,126.0,71.07,43.48
2018,4,26,6,45,151.0,73.5,1.65,13.75,108.5,84.41,59.83
2018,4,26,7,0,1.0,91.0,1.6,14.3,91.0,75.16,58.6
2018,4,26,7,15,0.5,103.0,1.6,15.0,103.0,85.28,66.89
2018,4,26,7,30,0.0,115.0,1.6,15.7,115.0,95.35,74.92
2018,4,26,7,45,0.5,133.0,1.6,16.4,133.5,110.81,87.23
2018,4,26,8,0,1.0,151.0,1.6,17.1,152.0,126.44,99.47
2018,4,26,8,15,1.5,160.0,1.55,17.85,161.0,134.61,105.44
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,142.84,111.4
2018,4,26,8,45,7.5,196.0,1.5,19.35,201.0,169.62,132.16
2018,4,26,9,0,13.0,223.0,1.5,20.1,232.0,197.16,153.13
2018,4,26,9,15,33.0,270.5,1.55,20.7,295.0,262.25,203.2
2018,4,26,9,30,53.0,318.0,1.6,21.3,358.0,323.04,248.69
2018,4,26,9,45,275.0,297.0,1.65,21.95,518.5,502.34,385.14
2018,4,26,10,0,497.0,276.0,1.7,22.6,679.0,687.96,518.2
2018,4,26,10,15,694.0,199.5,1.85,23.0,783.0,804.53,600.55
2018,4,26,10,30,891.0,123.0,2.0,23.4,887.0,906.83,668.08
2018,4,26,10,45,896.5,123.5,2.15,23.85,908.0,933.15,683.97
2018,4,26,11,0,902.0,124.0,2.3,24.3,929.0,956.11,698.41
2018,4,26,11,15,905.5,124.0,2.4,24.55,942.0,973.27,709.18
2018,4,26,11,30,909.0,124.0,2.5,24.8,955.0,986.79,717.72
2018,4,26,11,45,910.0,125.0,2.65,25.05,960.5,995.19,723.53
2018,4,26,12,0,911.0,126.0,2.8,25.3,966.0,999.82,727.01
2018,4,26,12,15,911.0,125.5,2.85,25.45,963.0,998.29,726.02
2018,4,26,12,30,911.0,125.0,2.9,25.6,960.0,992.98,722.75
2018,4,26,12,45,909.5,123.5,3.0,25.7,949.0,981.53,716.16
2018,4,26,13,0,908.0,122.0,3.1,25.8,938.0,966.37,707.23
2018,4,26,13,15,904.5,121.5,3.15,25.75,920.0,946.68,695.41
2018,4,26,13,30,901.0,121.0,3.2,25.7,902.0,923.48,681.29
2018,4,26,13,45,895.5,119.0,3.25,25.65,876.0,893.73,662.76
2018,4,26,14,0,890.0,117.0,3.3,25.6,850.0,860.82,642.02
2018,4,26,14,15,882.0,115.0,3.4,25.35,817.0,822.92,618.46
2018,4,26,14,30,874.0,113.0,3.5,25.1,784.0,782.37,592.72
2018,4,26,14,45,863.0,110.5,3.6,24.85,745.0,736.76,562.59
2018,4,26,15,0,852.0,108.0,3.7,24.6,706.0,693.63,532.14
2018,4,26,15,15,836.5,105.5,3.7,24.6,661.5,640.7,492.96
2018,4,26,15,30,821.0,103.0,3.7,24.6,617.0,586.76,452.05
2018,4,26,15,45,801.5,99.5,3.8,23.65,568.5,529.05,408.87
2018,4,26,16,0,782.0,96.0,3.9,22.7,520.0,471.38,363.95
2018,4,26,16,15,754.5,92.5,3.9,21.95,468.5,410.72,314.63
2018,4,26,16,30,727.0,89.0,3.9,21.2,417.0,350.13,263.81
2018,4,26,16,45,689.0,84.0,3.95,20.5,363.5,288.12,210.82
2018,4,26,17,0,651.0,79.0,4.0,19.8,310.0,229.64,160.23
2018,4,26,17,15,596.5,72.5,3.85,18.9,257.5,170.8,111.05
2018,4,26,17,30,542.0,66.0,3.7,18.0,205.0,118.21,70.38
2018,4,26,17,45,460.5,57.0,3.6,17.15,156.0,68.76,39.66
2018,4,26,18,0,379.0,48.0,3.5,16.3,107.0,38.99,28.22
2018,4,26,18,15,261.0,35.0,3.35,15.6,68.5,27.15,16.8
2018,4,26,18,30,143.0,22.0,3.2,14.9,30.0,17.13,0.0
2018,4,26,18,45,71.5,11.0,3.05,14.25,15.0,9.39,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.3,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.6,20.0,14.51,0.0
2018,4,27,5,45,190.0,33.0,2.0,10.9,55.0,25.53,13.63
2018,4,27,6,0,307.0,49.0,2.1,11.2,90.0,37.65,27.31
2018,4,27,6,15,404.0,59.0,2.15,11.8,138.5,54.6,36.46
2018,4,27,6,30,501.0,69.0,2.2,12.4,187.0,100.21,60.66
2018,4,27,6,45,567.5,76.0,2.3,12.95,241.0,151.0,97.59
2018,4,27,7,0,634.0,83.0,2.4,13.5,295.0,209.77,145.91
2018,4,27,7,15,678.0,87.5,2.5,14.25,349.5,267.78,196.46
2018,4,27,7,30,722.0,92.0,2.6,15.0,404.0,330.15,250.74
2018,4,27,7,45,754.5,95.5,2.65,15.75,457.5,391.11,303.16
2018,4,27,8,0,787.0,99.0,2.7,16.5,511.0,455.32,356.58
2018,4,27,8,15,810.0,102.0,2.8,17.05,562.0,514.88,405.19
2018,4,27,8,30,833.0,105.0,2.9,17.6,613.0,574.92,452.61
2018,4,27,8,45,850.5,107.0,2.95,18.2,659.5,630.81,495.2
2018,4,27,9,0,868.0,109.0,3.0,18.8,706.0,685.96,535.91
2018,4,27,9,15,880.0,111.5,3.05,19.25,747.0,731.73,569.08
2018,4,27,9,30,892.0,114.0,3.1,19.7,788.0,779.8,602.51
2018,4,27,9,45,896.0,117.5,3.2,20.1,821.0,820.51,629.38
2018,4,27,10,0,900.0,121.0,3.3,20.5,854.0,858.3,654.01
2018,4,27,10,15,850.0,151.5,3.35,20.8,862.0,882.78,669.28
2018,4,27,10,30,800.0,182.0,3.4,21.1,870.0,892.21,674.29
2018,4,27,10,45,865.5,151.5,3.45,21.4,912.0,941.35,706.57
2018,4,27,11,0,931.0,121.0,3.5,21.7,954.0,977.75,729.64
2018,4,27,11,15,933.0,122.5,3.55,21.85,967.0,995.31,740.55
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,1009.1,749.17
2018,4,27,11,45,935.5,124.5,3.65,22.15,985.0,1016.68,753.8
2018,4,27,12,0,936.0,125.0,3.7,22.3,990.0,1020.39,756.03
2018,4,27,12,15,932.5,126.0,3.7,22.4,985.5,1016.89,753.42
2018,4,27,12,30,929.0,127.0,3.7,22.5,981.0,1009.54,748.43
2018,4,27,12,45,923.5,128.0,3.75,22.55,968.5,996.53,740.3
2018,4,27,13,0,918.0,129.0,3.8,22.6,956.0,979.84,729.83
2018,4,27,13,15,913.5,128.5,3.85,22.55,937.0,959.08,716.95
2018,4,27,13,30,909.0,128.0,3.9,22.5,918.0,934.8,701.73
2018,4,27,13,45,902.0,126.5,3.95,22.45,891.0,904.06,682.06
2018,4,27,14,0,895.0,125.0,4.0,22.4,864.0,870.21,660.16
2018,4,27,14,15,886.5,123.0,4.05,22.2,830.5,831.78,635.27
2018,4,27,14,30,878.0,121.0,4.1,22.0,797.0,790.71,608.26
2018,4,27,14,45,866.0,118.5,4.15,21.8,757.0,749.92,580.2
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,700.69,544.63
2018,4,27,15,15,838.0,113.0,4.2,21.6,672.0,646.86,504.21
2018,4,27,15,30,822.0,110.0,4.2,21.6,627.0,592.07,462.03
2018,4,27,15,45,801.5,106.5,4.2,21.0,577.5,533.8,416.99
2018,4,27,16,0,781.0,103.0,4.2,20.4,528.0,475.66,370.51
2018,4,27,16,15,752.0,99.0,4.2,19.95,475.5,412.84,318.71
2018,4,27,16,30,723.0,95.0,4.2,19.5,423.0,352.58,267.45
2018,4,27,16,45,683.0,90.0,4.2,19.05,369.0,290.23,213.71
2018,4,27,17,0,643.0,85.0,4.2,18.6,315.0,231.66,162.77
2018,4,27,17,15,586.0,78.0,3.95,17.9,261.5,172.5,113.28
2018,4,27,17,30,529.0,71.0,3.7,17.2,208.0,119.95,72.71
2018,4,27,17,45,444.5,61.5,3.5,16.55,158.5,70.93,42.34
2018,4,27,18,0,360.0,52.0,3.3,15.9,109.0,39.95,29.14
2018,4,27,18,15,242.0,38.5,3.1,15.3,70.5,29.72,19.11
2018,4,27,18,30,124.0,25.0,2.9,14.7,32.0,19.4,0.0
2018,4,27,18,45,62.0,12.5,2.7,14.1,16.0,10.67,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.55,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.8,21.0,15.36,0.0
2018,4,28,5,45,195.5,33.5,2.55,12.0,56.5,25.9,14.46
2018,4,28,6,0,310.0,49.0,2.7,12.2,92.0,37.64,27.25
2018,4,28,6,15,401.0,59.5,2.85,12.65,139.5,52.32,34.53
2018,4,28,6,30,492.0,70.0,3.0,13.1,187.0,99.98,60.73
2018,4,28,6,45,555.0,77.0,3.15,13.5,240.0,149.61,96.88
2018,4,28,7,0,618.0,84.0,3.3,13.9,293.0,206.77,144.07
2018,4,28,7,15,662.0,89.0,3.35,14.45,347.0,264.16,194.24
2018,4,28,7,30,706.0,94.0,3.4,15.0,401.0,325.95,248.29
2018,4,28,7,45,738.5,96.5,3.45,15.5,453.5,384.97,299.68
2018,4,28,8,0,771.0,99.0,3.5,16.0,506.0,447.26,352.35
2018,4,28,8,15,793.0,103.5,3.5,16.45,556.5,506.74,401.31
2018,4,28,8,30,815.0,108.0,3.5,16.9,607.0,566.67,449.02
2018,4,28,8,45,690.5,145.5,3.5,17.3,590.5,570.32,451.89
2018,4,28,9,0,566.0,183.0,3.5,17.7,574.0,559.36,442.65
2018,4,28,9,15,479.0,231.0,3.45,18.1,575.0,566.0,445.78
2018,4,28,9,30,392.0,279.0,3.4,18.5,576.0,568.52,444.97
2018,4,28,9,45,370.5,297.0,3.4,18.9,588.0,586.25,456.68
2018,4,28,10,0,349.0,315.0,3.4,19.3,600.0,588.97,457.26
2018,4,28,10,15,451.0,300.0,3.45,19.55,681.0,686.74,529.67
2018,4,28,10,30,553.0,285.0,3.5,19.8,762.0,775.91,594.0
2018,4,28,10,45,671.0,239.0,3.55,20.1,831.5,856.54,651.84
2018,4,28,11,0,789.0,193.0,3.6,20.4,901.0,926.32,699.61
2018,4,28,11,15,828.0,174.5,3.65,20.55,926.5,957.94,720.05
2018,4,28,11,30,867.0,156.0,3.7,20.7,952.0,986.36,738.59
2018,4,28,11,45,896.5,141.5,3.75,20.85,968.5,993.36,742.77
2018,4,28,12,0,926.0,127.0,3.8,21.0,985.0,1010.49,754.02
2018,4,28,12,15,924.5,128.0,3.85,21.05,982.0,1008.86,753.02
2018,4,28,12,30,923.0,129.0,3.9,21.1,979.0,1003.42,749.72
2018,4,28,12,45,919.5,129.0,4.0,21.2,967.5,991.38,742.29
2018,4,28,13,0,916.0,129.0,4.1,21.3,956.0,975.64,732.47
2018,4,28,13,15,914.5,127.0,4.2,21.25,938.0,956.21,720.6
2018,4,28,13,30,913.0,125.0,4.3,21.2,920.0,933.15,706.24
2018,4,28,13,45,908.5,122.5,4.4,21.15,894.0,903.52,687.25
2018,4,28,14,0,904.0,120.0,4.5,21.1,868.0,870.63,666.24
2018,4,28,14,15,878.5,124.5,4.55,20.9,828.0,824.59,635.75
2018,4,28,14,30,853.0,129.0,4.6,20.7,788.0,784.01,608.83
2018,4,28,14,45,862.5,118.5,4.7,20.5,756.0,745.18,582.01
2018,4,28,15,0,872.0,108.0,4.8,20.3,724.0,698.39,548.41
2018,4,28,15,15,857.0,105.0,4.8,20.3,678.5,648.8,510.4
2018,4,28,15,30,842.0,102.0,4.8,20.3,633.0,593.82,467.44
2018,4,28,15,45,823.0,98.5,4.75,19.65,584.0,535.47,421.67
2018,4,28,16,0,804.0,95.0,4.7,19.0,535.0,477.06,374.3
2018,4,28,16,15,778.5,91.0,4.65,18.55,482.5,415.75,322.88
2018,4,28,16,30,753.0,87.0,4.6,18.1,430.0,355.76,271.05
2018,4,28,16,45,718.0,82.0,4.55,17.65,376.5,291.77,215.17
2018,4,28,17,0,683.0,77.0,4.5,17.2,323.0,232.53,162.84
2018,4,28,17,15,630.5,71.0,4.3,16.6,269.5,172.82,112.18
2018,4,28,17,30,578.0,65.0,4.1,16.0,216.0,119.06,70.34
2018,4,28,17,45,469.5,57.0,3.9,15.45,161.5,67.31,39.17
2018,4,28,18,0,361.0,49.0,3.7,14.9,107.0,39.59,28.99
2018,4,28,18,15,266.0,37.0,3.5,14.45,71.0,28.65,18.43
2018,4,28,18,30,171.0,25.0,3.3,14.0,35.0,19.47,0.03
2018,4,28,18,45,85.5,12.5,3.1,13.5,17.5,10.67,0.0
2018,4,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.45,11.15,2.0,1.71,0.0
2018,4,29,5,30,0.0,4.0,2.7,11.4,4.0,3.41,0.0
2018,4,29,5,45,27.0,13.0,2.9,11.7,17.0,11.11,3.2
2018,4,29,6,0,54.0,22.0,3.1,12.0,30.0,17.64,9.84
2018,4,29,6,15,85.0,33.0,3.25,12.4,51.0,27.67,17.12
2018,4,29,6,30,116.0,44.0,3.4,12.8,72.0,45.88,29.34
2018,4,29,6,45,58.0,53.0,3.55,13.15,67.0,53.52,37.85
2018,4,29,7,0,0.0,62.0,3.7,13.5,62.0,51.36,38.55
2018,4,29,7,15,0.0,75.0,3.7,13.9,75.0,62.2,47.64
2018,4,29,7,30,0.0,88.0,3.7,14.3,88.0,73.01,56.55
2018,4,29,7,45,2.0,107.5,3.75,14.65,108.5,90.08,70.58
2018,4,29,8,0,4.0,127.0,3.8,15.0,129.0,107.52,84.76
2018,4,29,8,15,16.5,167.5,3.8,15.35,177.5,148.3,118.04
2018,4,29,8,30,29.0,208.0,3.8,15.7,226.0,195.97,156.45
2018,4,29,8,45,27.0,218.0,3.85,16.0,235.5,205.86,163.84
2018,4,29,9,0,25.0,228.0,3.9,16.3,245.0,215.51,171.03
2018,4,29,9,15,26.0,245.0,3.95,16.5,264.0,233.34,184.79
2018,4,29,9,30,27.0,262.0,4.0,16.7,283.0,251.3,198.54
2018,4,29,9,45,38.5,280.0,4.05,16.85,311.0,278.42,219.76
2018,4,29,10,0,50.0,298.0,4.1,17.0,339.0,306.37,241.47
2018,4,29,10,15,41.0,307.0,4.2,17.2,341.5,309.43,243.09
2018,4,29,10,30,32.0,316.0,4.3,17.4,344.0,311.82,244.25
2018,4,29,10,45,27.0,313.5,4.35,17.6,337.5,306.41,239.53
2018,4,29,11,0,22.0,311.0,4.4,17.8,331.0,287.79,224.61
2018,4,29,11,15,26.5,294.5,4.45,17.85,319.0,290.11,226.54
2018,4,29,11,30,31.0,278.0,4.5,17.9,307.0,279.54,218.47
2018,4,29,11,45,54.5,331.0,4.6,17.95,381.5,351.87,275.1
2018,4,29,12,0,78.0,384.0,4.7,18.0,456.0,424.73,331.13
2018,4,29,12,15,66.0,384.0,4.7,18.05,445.0,413.23,321.68
2018,4,29,12,30,54.0,384.0,4.7,18.1,434.0,401.37,312.24
2018,4,29,12,45,87.0,389.5,4.7,18.1,469.0,436.4,340.13
2018,4,29,13,0,120.0,395.0,4.7,18.1,504.0,485.15,377.91
2018,4,29,13,15,257.5,372.0,4.65,18.2,599.0,597.24,465.36
2018,4,29,13,30,395.0,349.0,4.6,18.3,694.0,701.14,544.2
2018,4,29,13,45,395.5,318.5,4.6,18.4,655.0,661.01,514.96
2018,4,29,14,0,396.0,288.0,4.6,18.5,616.0,619.04,484.8
2018,4,29,14,15,442.5,252.0,4.55,18.45,605.5,606.45,477.17
2018,4,29,14,30,489.0,216.0,4.5,18.4,595.0,588.78,465.34
2018,4,29,14,45,465.5,223.0,4.45,18.35,569.0,556.63,440.54
2018,4,29,15,0,442.0,230.0,4.4,18.3,543.0,524.45,415.51
2018,4,29,15,15,313.0,247.0,4.4,18.3,461.5,426.67,338.84
2018,4,29,15,30,184.0,264.0,4.4,18.3,380.0,342.66,272.09
2018,4,29,15,45,328.5,218.5,4.4,17.95,406.5,372.6,296.69
2018,4,29,16,0,473.0,173.0,4.4,17.6,433.0,386.38,306.29
2018,4,29,16,15,452.5,162.5,4.35,17.25,391.5,338.86,266.63
2018,4,29,16,30,432.0,152.0,4.3,16.9,350.0,292.81,227.52
2018,4,29,16,45,453.5,128.5,4.3,16.6,313.5,249.83,189.14
2018,4,29,17,0,475.0,105.0,4.3,16.3,277.0,203.92,147.44
2018,4,29,17,15,491.0,88.5,4.15,15.85,241.5,162.91,110.29
2018,4,29,17,30,507.0,72.0,4.0,15.4,206.0,116.29,71.32
2018,4,29,17,45,438.0,62.5,3.8,14.95,159.5,69.71,42.42
2018,4,29,18,0,369.0,53.0,3.6,14.5,113.0,40.69,30.04
2018,4,29,18,15,257.0,39.5,3.45,14.1,74.0,30.49,20.12
2018,4,29,18,30,145.0,26.0,3.3,13.7,35.0,20.18,2.25
2018,4,29,18,45,72.5,13.0,3.15,13.3,17.5,11.1,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.85,2.0,1.71,0.0
2018,4,30,5,30,0.0,4.0,2.4,11.1,4.0,3.28,0.0
2018,4,30,5,45,0.0,10.0,2.4,11.3,10.0,8.21,1.03
2018,4,30,6,0,0.0,16.0,2.4,11.5,16.0,13.16,5.96
2018,4,30,6,15,37.0,30.0,2.35,11.9,39.0,25.59,15.95
2018,4,30,6,30,74.0,44.0,2.3,12.3,62.0,42.96,28.56
2018,4,30,6,45,42.5,50.5,2.3,12.7,61.5,49.15,34.89
2018,4,30,7,0,11.0,57.0,2.3,13.1,61.0,50.32,37.28
2018,4,30,7,15,6.0,53.5,2.2,13.55,55.5,45.89,33.59
2018,4,30,7,30,1.0,50.0,2.1,14.0,50.0,41.71,30.03
2018,4,30,7,45,13.0,107.5,2.05,14.45,114.0,94.34,74.05
2018,4,30,8,0,25.0,165.0,2.0,14.9,178.0,151.89,121.18
2018,4,30,8,15,37.0,196.5,1.95,15.3,218.0,187.3,149.43
2018,4,30,8,30,49.0,228.0,1.9,15.7,258.0,224.37,178.64
2018,4,30,8,45,42.5,245.5,1.9,16.1,273.0,239.37,189.77
2018,4,30,9,0,36.0,263.0,1.9,16.5,288.0,253.76,200.28
2018,4,30,9,15,68.5,302.0,2.0,16.95,353.0,314.18,247.25
2018,4,30,9,30,101.0,341.0,2.1,17.4,418.0,377.71,295.57
2018,4,30,9,45,122.0,363.0,2.15,17.8,460.0,430.6,334.74
2018,4,30,10,0,143.0,385.0,2.2,18.2,502.0,474.15,366.47
2018,4,30,10,15,404.5,312.0,2.4,18.6,659.5,655.99,504.84
2018,4,30,10,30,666.0,239.0,2.6,19.0,817.0,831.22,632.24
2018,4,30,10,45,715.5,223.5,2.75,19.4,857.0,877.84,663.61
2018,4,30,11,0,765.0,208.0,2.9,19.8,897.0,922.94,693.85
2018,4,30,11,15,749.5,218.5,3.15,19.9,901.5,931.47,700.37
2018,4,30,11,30,734.0,229.0,3.4,20.0,906.0,936.23,704.66
2018,4,30,11,45,811.0,190.0,3.65,20.1,941.5,967.9,727.29
2018,4,30,12,0,888.0,151.0,3.9,20.2,977.0,992.01,744.6
2018,4,30,12,15,884.5,153.0,4.05,20.1,973.5,989.34,743.86
2018,4,30,12,30,881.0,155.0,4.2,20.0,970.0,983.04,740.94
2018,4,30,12,45,874.0,157.0,4.4,19.85,957.5,983.55,743.15
2018,4,30,13,0,867.0,159.0,4.6,19.7,945.0,966.67,734.14
2018,4,30,13,15,863.5,156.5,4.7,19.55,926.0,945.15,721.12
2018,4,30,13,30,860.0,154.0,4.8,19.4,907.0,920.2,705.66
2018,4,30,13,45,855.5,151.0,4.85,19.2,881.0,890.61,686.63
2018,4,30,14,0,851.0,148.0,4.9,19.0,855.0,857.92,665.28
2018,4,30,14,15,842.0,146.0,4.95,18.75,822.5,819.7,639.88
2018,4,30,14,30,833.0,144.0,5.0,18.5,790.0,779.01,611.86
2018,4,30,14,45,821.5,140.5,5.05,18.2,751.0,732.89,578.63
2018,4,30,15,0,810.0,137.0,5.1,17.9,712.0,684.98,543.24
2018,4,30,15,15,793.0,133.5,5.1,17.9,667.0,632.14,502.39
2018,4,30,15,30,776.0,130.0,5.1,17.9,622.0,578.98,460.31
2018,4,30,15,45,753.0,126.0,5.0,17.15,573.0,520.92,414.34
2018,4,30,16,0,730.0,122.0,4.9,16.4,524.0,463.39,367.39
2018,4,30,16,15,700.0,117.0,4.85,15.95,472.5,402.92,316.46
2018,4,30,16,30,670.0,112.0,4.8,15.5,421.0,344.45,265.89
2018,4,30,16,45,629.0,105.5,4.7,15.05,367.5,283.76,212.92
2018,4,30,17,0,588.0,99.0,4.6,14.6,314.0,227.09,163.22
2018,4,30,17,15,531.0,91.0,4.45,14.15,261.5,170.78,115.81
2018,4,30,17,30,474.0,83.0,4.3,13.7,209.0,118.31,75.01
2018,4,30,17,45,394.0,71.5,4.15,13.2,160.5,71.76,45.86
2018,4,30,18,0,314.0,60.0,4.0,12.7,112.0,45.56,34.59
2018,4,30,18,15,211.0,44.5,3.9,12.4,74.0,34.08,23.44
2018,4,30,18,30,108.0,29.0,3.8,12.1,36.0,22.41,5.0
2018,4,30,18,45,55.0,15.0,3.7,11.8,18.5,12.8,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.5,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,5,15,33.5,11.0,2.65,10.3,12.5,9.39,0.0
2018,5,1,5,30,67.0,22.0,2.7,10.5,25.0,17.14,0.0
2018,5,1,5,45,158.5,39.5,2.75,10.7,59.5,30.43,19.48
2018,5,1,6,0,250.0,57.0,2.8,10.9,94.0,43.24,32.53
2018,5,1,6,15,328.5,70.5,2.8,11.25,139.5,58.51,41.15
2018,5,1,6,30,407.0,84.0,2.8,11.6,185.0,100.58,65.07
2018,5,1,6,45,339.5,102.0,2.75,11.9,200.0,134.74,94.55
2018,5,1,7,0,272.0,120.0,2.7,12.2,215.0,158.21,118.21
2018,5,1,7,15,175.5,138.5,2.55,12.55,203.5,164.8,128.62
2018,5,1,7,30,79.0,157.0,2.4,12.9,192.0,157.75,126.03
2018,5,1,7,45,53.0,149.5,2.3,13.25,174.0,147.15,117.76
2018,5,1,8,0,27.0,142.0,2.2,13.6,156.0,132.98,106.07
2018,5,1,8,15,24.5,153.5,2.1,14.1,167.5,143.69,114.53
2018,5,1,8,30,22.0,165.0,2.0,14.6,179.0,154.14,122.58
2018,5,1,8,45,71.5,222.5,1.85,15.15,271.5,236.14,188.58
2018,5,1,9,0,121.0,280.0,1.7,15.7,364.0,332.56,263.63
2018,5,1,9,15,164.5,315.0,1.7,16.35,436.5,401.67,315.69
2018,5,1,9,30,208.0,350.0,1.7,17.0,509.0,474.35,369.21
2018,5,1,9,45,292.0,350.5,1.75,17.65,585.0,560.48,432.39
2018,5,1,10,0,376.0,351.0,1.8,18.3,661.0,641.09,490.04
2018,5,1,10,15,378.0,361.5,1.9,18.7,681.5,666.4,506.77
2018,5,1,10,30,380.0,372.0,2.0,19.1,702.0,690.3,522.81
2018,5,1,10,45,472.5,333.5,2.1,19.5,753.5,759.76,572.71
2018,5,1,11,0,565.0,295.0,2.2,19.9,805.0,818.48,614.36
2018,5,1,11,15,724.0,219.5,2.3,20.05,882.5,906.88,677.47
2018,5,1,11,30,883.0,144.0,2.4,20.2,960.0,970.22,718.98
2018,5,1,11,45,884.0,144.0,2.5,20.4,964.5,977.24,723.2
2018,5,1,12,0,885.0,144.0,2.6,20.6,969.0,980.64,725.69
2018,5,1,12,15,882.0,145.0,2.7,20.7,965.0,977.54,724.28
2018,5,1,12,30,879.0,146.0,2.8,20.8,961.0,970.83,720.63
2018,5,1,12,45,873.5,148.0,2.95,20.9,949.5,959.14,714.15
2018,5,1,13,0,868.0,150.0,3.1,21.0,938.0,944.0,705.38
2018,5,1,13,15,864.5,147.5,3.15,21.0,919.0,923.25,692.38
2018,5,1,13,30,861.0,145.0,3.2,21.0,900.0,899.16,677.13
2018,5,1,13,45,855.5,142.5,3.3,21.0,874.0,880.09,665.62
2018,5,1,14,0,850.0,140.0,3.4,21.0,848.0,847.12,644.4
2018,5,1,14,15,840.5,138.5,3.4,20.9,815.5,809.11,619.26
2018,5,1,14,30,831.0,137.0,3.4,20.8,783.0,768.69,591.79
2018,5,1,14,45,819.0,133.5,3.45,20.65,744.0,722.39,559.06
2018,5,1,15,0,807.0,130.0,3.5,20.5,705.0,674.37,524.29
2018,5,1,15,15,790.5,126.5,3.5,20.5,660.5,622.11,485.01
2018,5,1,15,30,774.0,123.0,3.5,20.5,616.0,569.09,444.14
2018,5,1,15,45,727.0,125.5,3.55,20.05,560.0,505.16,394.64
2018,5,1,16,0,680.0,128.0,3.6,19.6,504.0,443.98,345.94
2018,5,1,16,15,650.0,119.5,3.65,19.25,451.0,383.18,296.07
2018,5,1,16,30,620.0,111.0,3.7,18.9,398.0,324.56,246.62
2018,5,1,16,45,606.5,102.0,3.7,18.55,354.5,272.78,201.22
2018,5,1,17,0,593.0,93.0,3.7,18.2,311.0,221.79,156.08
2018,5,1,17,15,542.0,85.0,3.5,17.65,260.0,166.39,109.97
2018,5,1,17,30,491.0,77.0,3.3,17.1,209.0,116.92,72.19
2018,5,1,17,45,414.5,67.0,3.15,16.5,161.5,68.51,42.31
2018,5,1,18,0,338.0,57.0,3.0,15.9,114.0,43.45,32.33
2018,5,1,18,15,232.5,42.5,2.9,15.3,75.5,32.63,22.03
2018,5,1,18,30,127.0,28.0,2.8,14.7,37.0,21.65,5.95
2018,5,1,18,45,65.0,14.5,2.7,14.1,19.0,12.38,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.5,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.25,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,2.0,10.65,3.5,2.99,0.0
2018,5,2,5,30,4.0,7.0,2.0,10.8,7.0,5.9,0.0
2018,5,2,5,45,2.0,12.5,1.95,10.95,12.5,10.28,2.95
2018,5,2,6,0,0.0,18.0,1.9,11.1,18.0,14.81,7.49
2018,5,2,6,15,0.0,28.5,1.8,11.45,28.5,23.5,14.62
2018,5,2,6,30,0.0,39.0,1.7,11.8,39.0,32.21,22.28
2018,5,2,6,45,1.0,63.5,1.6,12.15,64.0,52.7,39.93
2018,5,2,7,0,2.0,88.0,1.5,12.5,89.0,72.95,57.11
2018,5,2,7,15,9.5,120.5,1.35,13.2,125.0,101.79,80.92
2018,5,2,7,30,17.0,153.0,1.2,13.9,161.0,131.93,105.38
2018,5,2,7,45,38.0,184.5,1.05,14.6,204.5,170.61,136.15
2018,5,2,8,0,59.0,216.0,0.9,15.3,248.0,210.18,167.08
2018,5,2,8,15,163.5,239.5,0.85,16.1,339.0,293.02,231.45
2018,5,2,8,30,268.0,263.0,0.8,16.9,430.0,388.76,303.8
2018,5,2,8,45,537.0,195.5,0.7,17.7,561.5,514.37,397.27
2018,5,2,9,0,806.0,128.0,0.6,18.5,693.0,657.1,498.53
2018,5,2,9,15,834.5,124.0,0.6,19.25,738.0,709.92,532.73
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,756.37,562.83
2018,5,2,9,45,876.5,119.0,0.55,20.75,818.0,798.65,586.89
2018,5,2,10,0,890.0,118.0,0.5,21.5,853.0,838.75,608.81
2018,5,2,10,15,896.5,119.5,0.65,22.05,880.5,872.94,630.74
2018,5,2,10,30,903.0,121.0,0.8,22.6,908.0,904.09,650.71
2018,5,2,10,45,908.0,121.0,0.9,23.1,928.0,929.3,666.11
2018,5,2,11,0,913.0,121.0,1.0,23.6,948.0,951.12,679.43
2018,5,2,11,15,916.5,121.5,1.25,23.85,961.0,968.52,693.2
2018,5,2,11,30,920.0,122.0,1.5,24.1,974.0,982.27,704.49
2018,5,2,11,45,922.0,121.5,1.7,24.35,979.0,989.98,711.13
2018,5,2,12,0,924.0,121.0,1.9,24.6,984.0,993.92,715.36
2018,5,2,12,15,924.5,120.0,2.05,24.65,981.0,992.19,715.92
2018,5,2,12,30,925.0,119.0,2.2,24.7,978.0,986.66,714.11
2018,5,2,12,45,924.0,117.5,2.4,24.75,967.0,975.46,709.16
2018,5,2,13,0,923.0,116.0,2.6,24.8,956.0,960.52,701.69
2018,5,2,13,15,918.0,116.0,2.7,24.75,937.0,939.72,689.69
2018,5,2,13,30,913.0,116.0,2.8,24.7,918.0,915.46,675.37
2018,5,2,13,45,906.5,115.0,2.95,24.6,891.5,885.64,657.71
2018,5,2,14,0,900.0,114.0,3.1,24.5,865.0,852.7,637.71
2018,5,2,14,15,891.0,112.5,3.2,24.3,832.0,814.4,613.69
2018,5,2,14,30,882.0,111.0,3.3,24.1,799.0,773.51,587.53
2018,5,2,14,45,870.5,109.5,3.35,23.9,760.0,728.49,556.89
2018,5,2,15,0,859.0,108.0,3.4,23.7,721.0,681.56,523.35
2018,5,2,15,15,844.5,105.0,3.4,23.7,676.5,632.91,487.01
2018,5,2,15,30,830.0,102.0,3.4,23.7,632.0,579.13,446.01
2018,5,2,15,45,810.0,99.0,3.4,23.1,583.5,521.73,402.06
2018,5,2,16,0,790.0,96.0,3.4,22.5,535.0,464.4,356.62
2018,5,2,16,15,764.0,92.0,3.4,22.0,483.0,404.09,307.25
2018,5,2,16,30,738.0,88.0,3.4,21.5,431.0,345.18,257.51
2018,5,2,16,45,702.5,83.0,3.35,21.05,378.0,282.26,203.7
2018,5,2,17,0,667.0,78.0,3.3,20.6,325.0,224.31,153.65
2018,5,2,17,15,617.5,72.0,3.15,19.85,272.5,166.67,105.9
2018,5,2,17,30,568.0,66.0,3.0,19.1,220.0,114.59,66.58
2018,5,2,17,45,495.0,58.0,2.8,18.35,171.0,65.73,38.12
2018,5,2,18,0,422.0,50.0,2.6,17.6,122.0,40.38,29.48
2018,5,2,18,15,310.5,39.0,2.4,16.9,82.0,32.0,21.44
2018,5,2,18,30,199.0,28.0,2.2,16.2,42.0,21.79,7.12
2018,5,2,18,45,104.0,15.0,2.0,15.45,22.0,12.8,0.0
2018,5,2,19,0,9.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,5,2,19,15,4.5,1.0,1.65,14.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
