Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,16,45,673.0,97.0,3.95,21.1,407.0,267.37,190.13
2018,5,22,17,0,641.0,92.0,3.9,20.6,356.0,213.77,144.34
2018,5,22,17,15,598.5,86.0,3.8,19.95,305.5,160.8,101.47
2018,5,22,17,30,556.0,80.0,3.7,19.3,255.0,112.44,66.89
2018,5,22,17,45,483.5,73.0,3.65,18.65,205.0,67.36,44.04
2018,5,22,18,0,411.0,66.0,3.6,18.0,155.0,49.96,38.21
2018,5,22,18,15,249.5,53.5,3.4,17.35,103.5,40.43,29.54
2018,5,22,18,30,88.0,41.0,3.2,16.7,52.0,31.6,21.11
2018,5,22,18,45,47.0,25.0,3.05,16.05,30.5,19.97,6.64
2018,5,22,19,0,6.0,9.0,2.9,15.4,9.0,7.68,0.0
2018,5,22,19,15,3.0,4.5,2.85,15.0,4.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,4,45,13.5,4.0,1.65,12.3,4.0,0.0,0.0
2018,5,23,5,0,27.0,8.0,1.7,12.4,8.0,6.83,0.0
2018,5,23,5,15,118.5,23.5,1.7,12.65,34.5,18.23,0.0
2018,5,23,5,30,210.0,39.0,1.7,12.9,61.0,30.0,19.52
2018,5,23,5,45,274.5,49.5,1.75,13.15,95.0,37.74,27.54
2018,5,23,6,0,339.0,60.0,1.8,13.4,129.0,45.32,34.76
2018,5,23,6,15,171.5,70.0,1.75,13.8,105.0,53.05,41.87
2018,5,23,6,30,4.0,80.0,1.7,14.2,81.0,65.36,50.25
2018,5,23,6,45,6.5,101.5,1.65,14.65,104.0,83.25,65.1
2018,5,23,7,0,9.0,123.0,1.6,15.1,127.0,101.71,80.19
2018,5,23,7,15,12.5,141.5,1.6,15.8,147.5,118.61,93.64
2018,5,23,7,30,16.0,160.0,1.6,16.5,168.0,136.04,107.36
2018,5,23,7,45,12.0,165.0,1.6,17.25,171.5,140.33,110.36
2018,5,23,8,0,8.0,170.0,1.6,18.0,175.0,144.02,112.77
2018,5,23,8,15,7.0,170.5,1.7,18.65,175.0,144.87,112.89
2018,5,23,8,30,6.0,171.0,1.8,19.3,175.0,145.49,112.84
2018,5,23,8,45,7.5,177.0,1.9,19.95,182.5,151.95,117.47
2018,5,23,9,0,9.0,183.0,2.0,20.6,190.0,158.54,122.16
2018,5,23,9,15,9.0,188.5,2.15,21.15,195.5,163.82,125.84
2018,5,23,9,30,9.0,194.0,2.3,21.7,201.0,169.08,129.5
2018,5,23,9,45,12.5,213.0,2.4,22.3,223.5,188.38,144.1
2018,5,23,10,0,16.0,232.0,2.5,22.9,246.0,207.98,158.77
2018,5,23,10,15,20.5,257.0,2.65,23.3,275.5,241.02,183.77
2018,5,23,10,30,25.0,282.0,2.8,23.7,305.0,268.21,204.02
2018,5,23,10,45,27.0,303.0,2.9,24.1,328.0,289.95,219.93
2018,5,23,11,0,29.0,324.0,3.0,24.5,351.0,311.76,235.78
2018,5,23,11,15,36.0,343.0,3.05,24.75,377.0,336.15,253.72
2018,5,23,11,30,43.0,362.0,3.1,25.0,403.0,360.55,271.56
2018,5,23,11,45,94.0,371.5,3.2,25.3,462.0,428.17,322.36
2018,5,23,12,0,145.0,381.0,3.3,25.6,521.0,483.3,363.24
2018,5,23,12,15,422.0,300.0,3.35,25.7,704.5,680.79,510.62
2018,5,23,12,30,699.0,219.0,3.4,25.8,888.0,853.09,633.73
2018,5,23,12,45,803.0,168.5,3.4,25.95,929.0,884.15,653.49
2018,5,23,13,0,907.0,118.0,3.4,26.1,970.0,907.07,668.57
2018,5,23,13,15,904.0,116.5,3.4,26.15,951.5,887.67,655.72
2018,5,23,13,30,901.0,115.0,3.4,26.2,933.0,864.86,640.93
2018,5,23,13,45,896.5,113.5,3.45,26.2,908.5,837.54,623.48
2018,5,23,14,0,892.0,112.0,3.5,26.2,884.0,807.11,603.84
2018,5,23,14,15,885.0,109.5,3.45,26.05,852.0,770.94,579.99
2018,5,23,14,30,878.0,107.0,3.4,25.9,820.0,732.14,553.47
2018,5,23,14,45,868.5,105.0,3.4,25.8,783.0,689.68,523.14
2018,5,23,15,0,859.0,103.0,3.4,25.7,746.0,645.2,490.65
2018,5,23,15,15,846.0,101.0,3.4,25.7,703.5,596.88,454.33
2018,5,23,15,30,833.0,99.0,3.4,25.7,661.0,547.33,416.13
2018,5,23,15,45,817.0,95.5,3.35,25.2,614.5,494.42,375.0
2018,5,23,16,0,801.0,92.0,3.3,24.7,568.0,440.0,331.4
2018,5,23,16,15,780.5,88.5,3.3,24.25,519.0,383.82,285.12
2018,5,23,16,30,760.0,85.0,3.3,23.8,470.0,328.36,238.14
2018,5,23,16,45,731.0,81.5,3.35,23.4,419.0,271.63,189.62
2018,5,23,17,0,702.0,78.0,3.4,23.0,368.0,217.19,143.15
2018,5,23,17,15,661.5,73.0,3.4,22.3,316.5,159.04,96.3
2018,5,23,17,30,621.0,68.0,3.4,21.6,265.0,108.08,60.21
2018,5,23,17,45,563.0,61.5,3.4,20.95,215.5,59.95,36.4
2018,5,23,18,0,505.0,55.0,3.4,20.3,166.0,43.53,32.28
2018,5,23,18,15,417.0,47.0,3.25,19.5,122.5,37.76,26.99
2018,5,23,18,30,329.0,39.0,3.1,18.7,79.0,31.99,21.31
2018,5,23,18,45,206.5,26.5,3.0,17.9,47.5,20.65,7.65
2018,5,23,19,0,84.0,14.0,2.9,17.1,16.0,11.95,0.0
2018,5,23,19,15,42.0,7.0,2.8,16.6,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.95,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,12.1,10.0,7.68,0.0
2018,5,24,5,15,87.0,17.0,1.45,12.45,24.5,13.18,0.0
2018,5,24,5,30,132.0,25.0,1.5,12.8,39.0,19.2,10.55
2018,5,24,5,45,66.0,28.0,1.6,13.2,35.0,22.23,13.96
2018,5,24,6,0,0.0,31.0,1.7,13.6,31.0,25.57,17.2
2018,5,24,6,15,0.0,40.5,1.7,14.15,40.5,33.46,24.37
2018,5,24,6,30,0.0,50.0,1.7,14.7,50.0,41.36,29.87
2018,5,24,6,45,0.0,71.0,1.75,15.2,71.0,58.78,44.59
2018,5,24,7,0,0.0,92.0,1.8,15.7,92.0,75.78,58.7
2018,5,24,7,15,0.5,99.0,1.85,16.35,99.0,81.88,63.42
2018,5,24,7,30,1.0,106.0,1.9,17.0,106.0,88.02,68.11
2018,5,24,7,45,0.5,111.5,1.95,17.65,111.5,92.61,71.5
2018,5,24,8,0,0.0,117.0,2.0,18.3,117.0,97.14,74.78
2018,5,24,8,15,0.0,121.0,2.05,18.9,121.0,100.61,77.18
2018,5,24,8,30,0.0,125.0,2.1,19.5,125.0,104.08,79.56
2018,5,24,8,45,1.0,144.0,2.2,20.1,144.5,120.64,92.47
2018,5,24,9,0,2.0,163.0,2.3,20.7,164.0,137.4,105.37
2018,5,24,9,15,3.0,167.0,2.4,21.2,169.0,141.71,108.36
2018,5,24,9,30,4.0,171.0,2.5,21.7,174.0,146.1,111.43
2018,5,24,9,45,7.0,197.0,2.55,22.2,203.0,170.69,130.33
2018,5,24,10,0,10.0,223.0,2.6,22.7,232.0,195.61,149.25
2018,5,24,10,15,11.5,239.5,2.65,23.1,250.0,211.5,161.06
2018,5,24,10,30,13.0,256.0,2.7,23.5,268.0,227.5,172.89
2018,5,24,10,45,17.0,283.5,2.75,23.9,299.5,255.21,193.59
2018,5,24,11,0,21.0,311.0,2.8,24.3,331.0,283.15,214.24
2018,5,24,11,15,20.5,311.5,2.85,24.5,331.0,283.73,214.33
2018,5,24,11,30,20.0,312.0,2.9,24.7,331.0,284.15,214.41
2018,5,24,11,45,15.5,274.0,2.95,24.85,289.0,247.29,186.48
2018,5,24,12,0,11.0,236.0,3.0,25.0,247.0,210.41,158.42
2018,5,24,12,15,11.5,236.5,3.0,24.95,247.5,211.26,159.21
2018,5,24,12,30,12.0,237.0,3.0,24.9,248.0,211.99,159.84
2018,5,24,12,45,22.5,299.0,3.05,24.85,320.0,284.42,214.97
2018,5,24,13,0,33.0,361.0,3.1,24.8,392.0,348.86,263.13
2018,5,24,13,15,52.0,386.0,3.2,24.45,434.0,386.42,291.8
2018,5,24,13,30,71.0,411.0,3.3,24.1,476.0,422.83,319.6
2018,5,24,13,45,92.5,414.0,3.4,23.8,496.0,439.93,333.34
2018,5,24,14,0,114.0,417.0,3.5,23.5,516.0,464.81,352.78
2018,5,24,14,15,146.0,389.0,3.6,23.25,511.0,457.97,349.36
2018,5,24,14,30,178.0,361.0,3.7,23.0,506.0,448.61,344.02
2018,5,24,14,45,362.0,287.0,3.8,22.75,564.0,513.5,396.08
2018,5,24,15,0,546.0,213.0,3.9,22.5,622.0,550.25,425.74
2018,5,24,15,15,435.5,231.0,3.9,22.5,545.5,470.5,364.4
2018,5,24,15,30,325.0,249.0,3.9,22.5,469.0,396.26,307.12
2018,5,24,15,45,227.0,246.5,3.9,21.85,395.0,327.25,254.27
2018,5,24,16,0,129.0,244.0,3.9,21.2,321.0,263.73,205.4
2018,5,24,16,15,157.0,227.5,3.8,20.75,313.0,251.1,195.15
2018,5,24,16,30,185.0,211.0,3.7,20.3,305.0,235.12,181.42
2018,5,24,16,45,231.0,183.0,3.6,19.85,287.5,213.12,161.62
2018,5,24,17,0,277.0,155.0,3.5,19.4,270.0,183.66,134.99
2018,5,24,17,15,329.5,127.0,3.4,18.9,245.5,149.95,104.74
2018,5,24,17,30,382.0,99.0,3.3,18.4,221.0,109.41,71.38
2018,5,24,17,45,349.5,84.5,3.2,17.85,180.5,70.19,48.59
2018,5,24,18,0,317.0,70.0,3.1,17.3,140.0,52.18,40.3
2018,5,24,18,15,256.5,56.0,3.05,16.9,103.0,42.26,31.24
2018,5,24,18,30,196.0,42.0,3.0,16.5,66.0,32.07,21.66
2018,5,24,18,45,117.5,27.0,2.9,16.05,39.5,20.82,8.44
2018,5,24,19,0,39.0,12.0,2.8,15.6,13.0,10.24,0.0
2018,5,24,19,15,19.5,6.0,2.7,15.35,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,25,4,45,15.5,3.0,1.05,12.3,3.5,0.0,0.0
2018,5,25,5,0,31.0,6.0,1.1,12.4,7.0,5.12,0.0
2018,5,25,5,15,41.0,8.0,1.25,12.75,11.5,6.19,0.0
2018,5,25,5,30,51.0,10.0,1.4,13.1,16.0,7.66,0.83
2018,5,25,5,45,25.5,11.0,1.55,13.45,14.0,8.96,2.25
2018,5,25,6,0,0.0,12.0,1.7,13.8,12.0,9.86,3.17
2018,5,25,6,15,5.0,34.5,1.7,14.2,36.0,28.51,19.95
2018,5,25,6,30,10.0,57.0,1.7,14.6,60.0,47.86,35.11
2018,5,25,6,45,12.0,62.0,1.75,15.05,66.5,53.18,39.32
2018,5,25,7,0,14.0,67.0,1.8,15.5,73.0,58.63,43.69
2018,5,25,7,15,7.0,82.5,1.8,16.0,85.5,70.18,53.49
2018,5,25,7,30,0.0,98.0,1.8,16.5,98.0,81.21,62.62
2018,5,25,7,45,5.0,141.5,1.8,17.0,144.5,118.68,93.04
2018,5,25,8,0,10.0,185.0,1.8,17.5,191.0,157.01,123.55
2018,5,25,8,15,12.0,199.0,1.85,17.9,206.5,170.62,133.88
2018,5,25,8,30,14.0,213.0,1.9,18.3,222.0,184.46,144.37
2018,5,25,8,45,12.0,210.0,1.95,18.7,218.0,182.02,141.88
2018,5,25,9,0,10.0,207.0,2.0,19.1,214.0,179.23,139.17
2018,5,25,9,15,8.0,194.0,2.1,19.45,200.0,167.72,129.66
2018,5,25,9,30,6.0,181.0,2.2,19.8,186.0,155.92,119.96
2018,5,25,9,45,12.0,201.5,2.3,20.15,211.5,178.13,137.28
2018,5,25,10,0,18.0,222.0,2.4,20.5,237.0,206.67,159.3
2018,5,25,10,15,21.0,254.5,2.55,20.7,273.0,238.88,183.94
2018,5,25,10,30,24.0,287.0,2.7,20.9,309.0,271.46,208.62
2018,5,25,10,45,17.5,257.5,2.85,21.1,273.5,233.08,178.74
2018,5,25,11,0,11.0,228.0,3.0,21.3,238.0,202.62,154.96
2018,5,25,11,15,11.0,229.5,3.1,21.3,240.0,204.25,156.23
2018,5,25,11,30,11.0,231.0,3.2,21.3,242.0,205.8,157.4
2018,5,25,11,45,8.0,197.5,3.35,21.35,205.5,174.45,132.96
2018,5,25,12,0,5.0,164.0,3.5,21.4,169.0,143.1,108.41
2018,5,25,12,15,2.5,136.5,3.6,21.3,139.0,117.37,88.18
2018,5,25,12,30,0.0,109.0,3.7,21.2,109.0,91.72,67.87
2018,5,25,12,45,0.0,100.5,3.8,21.05,100.5,84.47,62.19
2018,5,25,13,0,0.0,92.0,3.9,20.9,92.0,77.23,56.49
2018,5,25,13,15,0.0,88.5,3.9,20.7,88.5,74.21,54.18
2018,5,25,13,30,0.0,85.0,3.9,20.5,85.0,71.2,51.86
2018,5,25,13,45,0.5,100.5,3.9,20.25,101.0,84.6,62.74
2018,5,25,14,0,1.0,116.0,3.9,20.0,117.0,97.96,73.6
2018,5,25,14,15,2.5,139.0,3.85,19.8,141.0,118.34,90.11
2018,5,25,14,30,4.0,162.0,3.8,19.6,165.0,138.59,106.5
2018,5,25,14,45,4.0,168.5,3.8,19.35,171.5,143.74,110.87
2018,5,25,15,0,4.0,175.0,3.8,19.1,178.0,148.82,115.25
2018,5,25,15,15,10.5,189.5,3.8,19.1,197.0,164.31,127.98
2018,5,25,15,30,17.0,204.0,3.8,19.1,216.0,179.0,140.02
2018,5,25,15,45,21.0,193.5,3.65,18.85,207.0,170.88,133.89
2018,5,25,16,0,25.0,183.0,3.5,18.6,198.0,164.42,129.04
2018,5,25,16,15,33.5,181.5,3.45,18.4,199.5,163.83,128.75
2018,5,25,16,30,42.0,180.0,3.4,18.2,201.0,161.92,127.22
2018,5,25,16,45,104.0,168.5,3.3,18.0,213.5,166.5,129.09
2018,5,25,17,0,166.0,157.0,3.2,17.8,226.0,161.41,122.1
2018,5,25,17,15,218.5,135.0,3.1,17.55,213.0,139.27,101.35
2018,5,25,17,30,271.0,113.0,3.0,17.3,200.0,110.55,76.96
2018,5,25,17,45,206.0,95.5,2.9,17.05,155.0,75.72,55.46
2018,5,25,18,0,141.0,78.0,2.8,16.8,110.0,58.14,45.62
2018,5,25,18,15,106.5,60.0,2.5,16.35,80.5,46.51,35.04
2018,5,25,18,30,72.0,42.0,2.2,15.9,51.0,33.06,22.63
2018,5,25,18,45,42.0,26.5,1.9,15.45,31.0,21.16,9.21
2018,5,25,19,0,12.0,11.0,1.6,15.0,11.0,9.39,0.0
2018,5,25,19,15,6.0,5.5,1.55,14.7,5.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,4,45,24.0,5.0,2.3,12.45,5.5,0.0,0.0
2018,5,26,5,0,48.0,10.0,2.4,12.5,11.0,8.54,0.0
2018,5,26,5,15,88.0,15.5,2.5,12.65,23.0,12.02,0.0
2018,5,26,5,30,128.0,21.0,2.6,12.8,35.0,16.17,8.06
2018,5,26,5,45,99.5,18.5,2.7,12.95,33.0,14.06,6.77
2018,5,26,6,0,71.0,16.0,2.8,13.1,31.0,11.94,5.04
2018,5,26,6,15,35.5,19.0,2.8,13.3,26.5,15.05,7.91
2018,5,26,6,30,0.0,22.0,2.8,13.5,22.0,18.12,10.01
2018,5,26,6,45,1.5,52.5,2.75,13.75,53.0,43.63,31.84
2018,5,26,7,0,3.0,83.0,2.7,14.0,84.0,69.19,53.4
2018,5,26,7,15,3.0,109.5,2.65,14.3,110.5,90.89,71.45
2018,5,26,7,30,3.0,136.0,2.6,14.6,137.0,112.8,89.39
2018,5,26,7,45,9.5,163.5,2.5,14.9,168.5,138.09,109.74
2018,5,26,8,0,16.0,191.0,2.4,15.2,200.0,164.34,130.65
2018,5,26,8,15,33.0,226.0,2.35,15.6,247.0,205.32,163.13
2018,5,26,8,30,50.0,261.0,2.3,16.0,294.0,246.55,195.34
2018,5,26,8,45,89.5,286.0,2.3,16.4,350.0,294.06,232.33
2018,5,26,9,0,129.0,311.0,2.3,16.8,406.0,351.82,276.75
2018,5,26,9,15,122.0,326.5,2.35,17.25,420.5,368.44,288.51
2018,5,26,9,30,115.0,342.0,2.4,17.7,435.0,384.15,299.55
2018,5,26,9,45,93.0,359.5,2.45,18.2,436.5,381.04,295.88
2018,5,26,10,0,71.0,377.0,2.5,18.7,438.0,384.18,296.88
2018,5,26,10,15,58.0,376.5,2.6,19.15,427.5,376.74,290.31
2018,5,26,10,30,45.0,376.0,2.7,19.6,417.0,368.23,282.98
2018,5,26,10,45,51.5,389.0,2.8,20.0,436.5,387.43,297.02
2018,5,26,11,0,58.0,402.0,2.9,20.4,456.0,406.67,310.92
2018,5,26,11,15,299.0,347.5,3.0,20.75,633.0,591.73,452.86
2018,5,26,11,30,540.0,293.0,3.1,21.1,810.0,771.57,584.04
2018,5,26,11,45,682.5,230.0,3.25,21.45,886.5,847.18,638.32
2018,5,26,12,0,825.0,167.0,3.4,21.8,963.0,911.19,682.1
2018,5,26,12,15,749.5,200.5,3.5,22.0,922.0,872.56,655.37
2018,5,26,12,30,674.0,234.0,3.6,22.2,881.0,840.41,632.76
2018,5,26,12,45,753.0,195.5,3.7,22.4,910.5,859.99,647.69
2018,5,26,13,0,832.0,157.0,3.8,22.6,940.0,883.42,664.0
2018,5,26,13,15,855.0,143.0,3.9,22.7,934.5,865.14,651.96
2018,5,26,13,30,878.0,129.0,4.0,22.8,929.0,854.28,645.35
2018,5,26,13,45,874.5,127.0,4.1,22.9,905.5,828.1,628.07
2018,5,26,14,0,871.0,125.0,4.2,23.0,882.0,798.84,608.64
2018,5,26,14,15,865.0,122.5,4.25,22.95,851.5,764.32,585.51
2018,5,26,14,30,859.0,120.0,4.3,22.9,821.0,727.15,559.04
2018,5,26,14,45,851.0,117.0,4.35,22.8,784.5,685.75,528.9
2018,5,26,15,0,843.0,114.0,4.4,22.7,748.0,642.25,496.54
2018,5,26,15,15,829.5,112.0,4.4,22.7,706.0,596.85,461.53
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,547.22,422.51
2018,5,26,15,45,800.0,106.5,4.4,22.25,618.0,494.14,380.52
2018,5,26,16,0,784.0,103.0,4.4,21.8,572.0,440.75,336.95
2018,5,26,16,15,762.5,99.5,4.35,21.45,523.5,385.24,290.3
2018,5,26,16,30,741.0,96.0,4.3,21.1,475.0,330.58,243.23
2018,5,26,16,45,711.0,92.0,4.25,20.8,424.0,271.51,192.26
2018,5,26,17,0,681.0,88.0,4.2,20.5,373.0,217.32,145.55
2018,5,26,17,15,639.0,82.5,4.05,20.0,321.5,162.79,101.28
2018,5,26,17,30,597.0,77.0,3.9,19.5,270.0,112.72,65.58
2018,5,26,17,45,537.5,70.0,3.8,18.95,220.5,65.71,42.02
2018,5,26,18,0,478.0,63.0,3.7,18.4,171.0,49.76,38.03
2018,5,26,18,15,388.5,53.5,3.45,17.75,127.0,42.99,31.8
2018,5,26,18,30,299.0,44.0,3.2,17.1,83.0,33.92,23.28
2018,5,26,18,45,186.5,30.0,2.95,16.45,51.0,23.25,11.07
2018,5,26,19,0,74.0,16.0,2.7,15.8,19.0,13.66,0.0
2018,5,26,19,15,37.0,8.0,2.7,15.4,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.9,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,13.0,12.0,9.39,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.4,39.0,20.15,3.31
2018,5,27,5,30,223.0,41.0,1.5,13.8,66.0,31.51,21.02
2018,5,27,5,45,303.0,52.5,1.45,14.15,105.0,40.03,29.52
2018,5,27,6,0,383.0,64.0,1.4,14.5,144.0,48.43,37.4
2018,5,27,6,15,392.0,76.5,1.45,15.15,178.0,56.85,45.02
2018,5,27,6,30,401.0,89.0,1.5,15.8,212.0,92.55,59.84
2018,5,27,6,45,443.5,101.0,1.55,16.5,260.0,135.18,88.64
2018,5,27,7,0,486.0,113.0,1.6,17.2,308.0,182.67,125.65
2018,5,27,7,15,552.0,117.5,1.7,18.15,368.0,237.27,169.45
2018,5,27,7,30,618.0,122.0,1.8,19.1,428.0,296.08,217.42
2018,5,27,7,45,681.5,119.0,1.95,20.05,489.0,354.04,264.84
2018,5,27,8,0,745.0,116.0,2.1,21.0,550.0,417.51,315.89
2018,5,27,8,15,767.0,118.5,2.2,21.8,598.0,472.98,360.2
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,527.08,402.16
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,578.31,440.72
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,628.92,477.64
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,675.08,510.94
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,714.68,539.0
2018,5,27,9,45,862.0,126.5,2.75,25.7,844.5,753.53,565.62
2018,5,27,10,0,873.0,126.0,2.8,26.2,877.0,790.15,589.32
2018,5,27,10,15,880.0,126.5,2.9,26.55,903.5,822.02,609.72
2018,5,27,10,30,887.0,127.0,3.0,26.9,930.0,851.02,628.12
2018,5,27,10,45,892.0,127.0,3.1,27.25,949.0,874.88,643.03
2018,5,27,11,0,897.0,127.0,3.2,27.6,968.0,895.49,655.81
2018,5,27,11,15,900.0,127.0,3.3,27.85,980.0,911.03,665.53
2018,5,27,11,30,903.0,127.0,3.4,28.1,992.0,923.11,673.08
2018,5,27,11,45,904.0,126.5,3.5,28.35,996.0,929.49,676.96
2018,5,27,12,0,905.0,126.0,3.6,28.6,1000.0,932.36,678.66
2018,5,27,12,15,904.5,126.0,3.7,28.7,997.0,930.81,677.96
2018,5,27,12,30,904.0,126.0,3.8,28.8,994.0,925.74,675.06
2018,5,27,12,45,902.5,124.5,3.9,28.9,983.0,914.95,668.46
2018,5,27,13,0,901.0,123.0,4.0,29.0,972.0,900.64,659.61
2018,5,27,13,15,897.0,121.5,4.1,29.0,953.5,880.73,647.3
2018,5,27,13,30,893.0,120.0,4.2,29.0,935.0,857.5,632.75
2018,5,27,13,45,887.5,119.0,4.25,28.95,910.0,830.28,615.37
2018,5,27,14,0,882.0,118.0,4.3,28.9,885.0,800.04,595.85
2018,5,27,14,15,875.0,116.0,4.3,28.8,854.0,764.93,572.78
2018,5,27,14,30,868.0,114.0,4.3,28.7,823.0,727.22,546.63
2018,5,27,14,45,858.5,112.5,4.3,28.6,786.5,685.88,517.03
2018,5,27,15,0,849.0,111.0,4.3,28.5,750.0,642.54,485.32
2018,5,27,15,15,835.5,108.5,4.3,28.5,707.5,594.2,449.03
2018,5,27,15,30,822.0,106.0,4.3,28.5,665.0,546.05,411.92
2018,5,27,15,45,805.5,103.0,4.2,28.15,619.0,493.0,370.58
2018,5,27,16,0,789.0,100.0,4.1,27.8,573.0,439.66,327.82
2018,5,27,16,15,768.0,96.0,4.0,27.5,524.0,383.73,281.89
2018,5,27,16,30,747.0,92.0,3.9,27.2,475.0,328.59,235.52
2018,5,27,16,45,717.5,88.0,3.75,26.9,424.0,272.27,187.84
2018,5,27,17,0,688.0,84.0,3.6,26.6,373.0,215.14,139.93
2018,5,27,17,15,648.0,78.5,3.3,25.95,322.0,160.62,96.68
2018,5,27,17,30,608.0,73.0,3.0,25.3,271.0,110.3,61.63
2018,5,27,17,45,547.0,67.0,2.65,24.6,221.5,63.46,39.05
2018,5,27,18,0,486.0,61.0,2.3,23.9,172.0,48.09,35.73
2018,5,27,18,15,369.0,52.5,2.05,22.9,124.5,41.95,30.24
2018,5,27,18,30,252.0,44.0,1.8,21.9,77.0,33.73,22.67
2018,5,27,18,45,155.5,29.5,1.5,20.85,47.0,22.78,10.86
2018,5,27,19,0,59.0,15.0,1.2,19.8,17.0,12.8,0.0
2018,5,27,19,15,29.5,7.5,1.2,19.45,8.5,6.4,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,5,28,4,45,34.5,6.0,0.35,18.15,6.5,0.0,0.0
2018,5,28,5,0,69.0,12.0,0.3,18.4,13.0,10.24,0.0
2018,5,28,5,15,188.0,24.0,0.25,19.05,42.0,18.72,3.17
2018,5,28,5,30,307.0,36.0,0.2,19.7,71.0,29.56,18.97
2018,5,28,5,45,399.5,44.5,0.2,20.35,113.5,35.84,25.23
2018,5,28,6,0,492.0,53.0,0.2,21.0,156.0,42.08,30.97
2018,5,28,6,15,553.5,59.0,0.25,21.75,205.0,46.06,34.52
2018,5,28,6,30,615.0,65.0,0.3,22.5,254.0,88.42,48.16
2018,5,28,6,45,658.0,70.5,0.4,23.25,306.0,138.65,79.66
2018,5,28,7,0,701.0,76.0,0.5,24.0,358.0,196.63,123.71
2018,5,28,7,15,732.0,79.5,0.7,24.95,409.5,250.84,168.07
2018,5,28,7,30,763.0,83.0,0.9,25.9,461.0,307.66,215.17
2018,5,28,7,45,786.5,86.0,1.1,26.8,511.5,363.63,261.35
2018,5,28,8,0,810.0,89.0,1.3,27.7,562.0,420.72,307.23
2018,5,28,8,15,828.5,91.0,1.5,28.4,609.5,475.5,350.41
2018,5,28,8,30,847.0,93.0,1.7,29.1,657.0,529.44,391.69
2018,5,28,8,45,861.0,95.0,1.85,29.75,701.0,580.48,429.53
2018,5,28,9,0,875.0,97.0,2.0,30.4,745.0,630.43,465.48
2018,5,28,9,15,882.5,100.0,2.1,30.85,782.5,675.7,497.32
2018,5,28,9,30,890.0,103.0,2.2,31.3,820.0,718.84,526.91
2018,5,28,9,45,894.0,107.0,2.35,31.75,852.0,757.98,553.34
2018,5,28,10,0,898.0,111.0,2.5,32.2,884.0,794.32,576.31
2018,5,28,10,15,904.5,111.5,2.6,32.5,910.5,826.51,596.44
2018,5,28,10,30,911.0,112.0,2.7,32.8,937.0,855.73,614.56
2018,5,28,10,45,915.5,112.5,2.85,33.1,956.5,880.16,629.87
2018,5,28,11,0,920.0,113.0,3.0,33.4,976.0,901.25,643.06
2018,5,28,11,15,923.0,113.0,3.1,33.55,988.5,917.15,653.02
2018,5,28,11,30,926.0,113.0,3.2,33.7,1001.0,929.52,660.82
2018,5,28,11,45,927.0,113.0,3.25,33.85,1005.5,936.53,664.96
2018,5,28,12,0,928.0,113.0,3.3,34.0,1010.0,939.93,666.93
2018,5,28,12,15,926.0,114.0,3.4,34.05,1006.5,937.93,666.16
2018,5,28,12,30,924.0,115.0,3.5,34.1,1003.0,932.35,663.2
2018,5,28,12,45,919.5,116.5,3.6,34.15,992.0,921.43,656.89
2018,5,28,13,0,915.0,118.0,3.7,34.2,981.0,907.01,648.39
2018,5,28,13,15,912.0,116.5,3.8,34.15,963.0,887.75,637.03
2018,5,28,13,30,909.0,115.0,3.9,34.1,945.0,865.07,623.42
2018,5,28,13,45,903.5,114.0,3.95,34.05,920.0,837.51,606.31
2018,5,28,14,0,898.0,113.0,4.0,34.0,895.0,806.88,587.08
2018,5,28,14,15,891.0,111.0,4.05,33.8,863.5,771.32,564.74
2018,5,28,14,30,884.0,109.0,4.1,33.6,832.0,733.12,539.45
2018,5,28,14,45,874.0,107.0,4.15,33.4,794.5,690.47,509.97
2018,5,28,15,0,864.0,105.0,4.2,33.2,757.0,645.81,478.34
2018,5,28,15,15,851.5,102.5,4.2,33.2,714.5,597.49,442.77
2018,5,28,15,30,839.0,100.0,4.2,33.2,672.0,547.88,405.33
2018,5,28,15,45,822.0,97.5,4.1,32.65,625.5,495.38,365.43
2018,5,28,16,0,805.0,95.0,4.0,32.1,579.0,441.56,323.3
2018,5,28,16,15,783.5,91.5,3.95,31.7,529.5,385.15,277.9
2018,5,28,16,30,762.0,88.0,3.9,31.3,480.0,329.55,232.0
2018,5,28,16,45,731.0,84.5,3.8,30.95,428.5,272.52,184.56
2018,5,28,17,0,700.0,81.0,3.7,30.6,377.0,214.89,137.02
2018,5,28,17,15,663.5,76.0,3.35,29.8,326.5,160.71,94.57
2018,5,28,17,30,627.0,71.0,3.0,29.0,276.0,110.25,59.93
2018,5,28,17,45,571.5,64.5,2.65,28.25,226.5,62.07,36.96
2018,5,28,18,0,516.0,58.0,2.3,27.5,177.0,45.76,33.21
2018,5,28,18,15,432.0,50.0,2.05,26.4,132.5,40.07,28.21
2018,5,28,18,30,348.0,42.0,1.8,25.3,88.0,34.36,22.88
2018,5,28,18,45,228.0,29.5,1.55,24.2,54.5,22.95,11.09
2018,5,28,19,0,108.0,17.0,1.3,23.1,21.0,14.51,0.0
2018,5,28,19,15,54.0,8.5,1.25,22.7,10.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.0,6.0,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,66.0,12.0,0.9,20.0,13.0,10.24,0.0
2018,5,29,5,15,179.5,25.0,1.1,20.65,42.0,19.46,4.03
2018,5,29,5,30,293.0,38.0,1.3,21.3,71.0,31.27,20.2
2018,5,29,5,45,382.5,47.5,1.5,21.95,113.5,38.3,27.08
2018,5,29,6,0,472.0,57.0,1.7,22.6,156.0,45.24,33.4
2018,5,29,6,15,511.0,66.0,1.7,23.3,200.0,51.29,38.73
2018,5,29,6,30,550.0,75.0,1.7,24.0,244.0,91.65,52.8
2018,5,29,6,45,557.0,87.5,1.7,24.65,286.0,139.3,84.39
2018,5,29,7,0,564.0,100.0,1.7,25.3,328.0,187.48,122.21
2018,5,29,7,15,628.0,101.0,1.6,26.15,386.5,240.14,163.53
2018,5,29,7,30,692.0,102.0,1.5,27.0,445.0,299.29,210.7
2018,5,29,7,45,736.0,100.0,1.45,27.85,499.5,357.02,256.97
2018,5,29,8,0,780.0,98.0,1.4,28.7,554.0,415.36,302.61
2018,5,29,8,15,798.0,101.0,1.35,29.3,601.0,469.16,344.03
2018,5,29,8,30,816.0,104.0,1.3,29.9,648.0,522.94,383.85
2018,5,29,8,45,829.0,106.5,1.25,30.55,690.5,573.15,419.56
2018,5,29,9,0,842.0,109.0,1.2,31.2,733.0,619.8,451.51
2018,5,29,9,15,855.5,109.0,1.2,31.65,771.5,664.87,482.03
2018,5,29,9,30,869.0,109.0,1.2,32.1,810.0,708.35,510.59
2018,5,29,9,45,881.0,108.5,1.2,32.6,844.0,748.44,536.04
2018,5,29,10,0,893.0,108.0,1.2,33.1,878.0,786.33,558.22
2018,5,29,10,15,899.0,109.0,1.3,33.4,904.0,818.42,577.98
2018,5,29,10,30,905.0,110.0,1.4,33.7,930.0,847.54,595.83
2018,5,29,10,45,908.5,111.0,1.5,34.0,949.0,871.45,610.38
2018,5,29,11,0,912.0,112.0,1.6,34.3,968.0,892.01,622.89
2018,5,29,11,15,914.5,112.0,1.75,34.5,980.0,907.36,633.01
2018,5,29,11,30,917.0,112.0,1.9,34.7,992.0,919.21,641.02
2018,5,29,11,45,917.5,113.0,2.0,34.9,997.0,926.63,645.84
2018,5,29,12,0,918.0,114.0,2.1,35.1,1002.0,930.48,648.55
2018,5,29,12,15,915.5,115.5,2.3,35.1,998.5,928.53,649.19
2018,5,29,12,30,913.0,117.0,2.5,35.1,995.0,923.04,647.61
2018,5,29,12,45,908.5,118.0,2.7,35.1,984.0,911.83,642.37
2018,5,29,13,0,904.0,119.0,2.9,35.1,973.0,897.16,634.87
2018,5,29,13,15,899.5,118.5,3.05,34.95,954.5,877.77,624.32
2018,5,29,13,30,895.0,118.0,3.2,34.8,936.0,855.08,611.54
2018,5,29,13,45,888.5,117.5,3.4,34.65,911.0,827.58,595.72
2018,5,29,14,0,882.0,117.0,3.6,34.5,886.0,797.12,577.7
2018,5,29,14,15,873.5,116.0,3.75,34.15,854.5,761.93,556.47
2018,5,29,14,30,865.0,115.0,3.9,33.8,823.0,724.25,532.02
2018,5,29,14,45,854.0,113.5,4.05,33.45,786.0,682.16,503.58
2018,5,29,15,0,843.0,112.0,4.2,33.1,749.0,638.21,472.98
2018,5,29,15,15,830.0,109.5,4.2,33.1,707.0,592.69,439.32
2018,5,29,15,30,817.0,107.0,4.2,33.1,665.0,543.08,401.92
2018,5,29,15,45,799.0,104.5,4.4,32.05,619.0,490.15,362.92
2018,5,29,16,0,781.0,102.0,4.6,31.0,573.0,437.09,322.28
2018,5,29,16,15,758.0,99.0,4.6,30.3,524.0,381.85,277.92
2018,5,29,16,30,735.0,96.0,4.6,29.6,475.0,327.62,233.15
2018,5,29,16,45,705.0,92.0,4.65,28.85,424.5,269.07,184.62
2018,5,29,17,0,675.0,88.0,4.7,28.1,374.0,215.43,140.05
2018,5,29,17,15,635.0,82.5,4.55,27.15,323.0,161.75,97.79
2018,5,29,17,30,595.0,77.0,4.4,26.2,272.0,112.26,63.54
2018,5,29,17,45,539.0,70.0,4.25,25.25,223.5,65.61,40.78
2018,5,29,18,0,483.0,63.0,4.1,24.3,175.0,49.59,36.96
2018,5,29,18,15,393.0,53.5,3.9,23.3,130.0,42.79,30.93
2018,5,29,18,30,303.0,44.0,3.7,22.3,85.0,33.9,22.84
2018,5,29,18,45,192.0,30.5,3.5,21.35,52.5,23.61,12.03
2018,5,29,19,0,81.0,17.0,3.3,20.4,20.0,14.51,0.0
2018,5,29,19,15,40.5,8.5,3.25,19.85,10.0,7.26,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,3.6,13.0,12.0,9.39,0.0
2018,5,30,5,15,85.5,23.5,3.7,13.3,32.0,18.52,4.32
2018,5,30,5,30,136.0,36.0,3.8,13.6,52.0,28.17,18.33
2018,5,30,5,45,118.0,48.0,3.9,13.95,66.5,37.03,26.93
2018,5,30,6,0,100.0,60.0,4.0,14.3,81.0,47.31,36.44
2018,5,30,6,15,72.5,68.0,4.0,14.75,85.5,53.35,41.98
2018,5,30,6,30,45.0,76.0,4.0,15.2,90.0,64.34,47.89
2018,5,30,6,45,38.5,80.5,3.95,15.65,94.0,70.75,52.91
2018,5,30,7,0,32.0,85.0,3.9,16.1,98.0,76.15,57.52
2018,5,30,7,15,48.0,114.0,3.9,16.65,136.5,105.59,81.39
2018,5,30,7,30,64.0,143.0,3.9,17.2,175.0,137.21,106.97
2018,5,30,7,45,100.5,189.0,3.85,17.75,245.0,194.32,152.65
2018,5,30,8,0,137.0,235.0,3.8,18.3,315.0,254.33,200.1
2018,5,30,8,15,124.5,260.5,3.8,18.95,338.0,279.32,219.56
2018,5,30,8,30,112.0,286.0,3.8,19.6,361.0,303.01,237.52
2018,5,30,8,45,197.5,301.0,3.8,20.2,443.5,371.63,290.44
2018,5,30,9,0,283.0,316.0,3.8,20.8,526.0,453.66,352.67
2018,5,30,9,15,280.5,333.0,3.8,21.35,550.0,481.74,372.67
2018,5,30,9,30,278.0,350.0,3.8,21.9,574.0,508.79,391.7
2018,5,30,9,45,292.5,356.5,3.85,22.4,601.0,537.85,412.45
2018,5,30,10,0,307.0,363.0,3.9,22.9,628.0,566.79,432.85
2018,5,30,10,15,353.5,367.0,3.95,23.25,681.0,618.38,470.2
2018,5,30,10,30,400.0,371.0,4.0,23.6,734.0,679.7,513.67
2018,5,30,10,45,491.0,345.0,4.1,23.95,800.0,744.61,560.52
2018,5,30,11,0,582.0,319.0,4.2,24.3,866.0,810.33,607.23
2018,5,30,11,15,740.0,229.5,4.3,24.4,934.0,878.33,657.78
2018,5,30,11,30,898.0,140.0,4.4,24.5,1002.0,925.59,690.04
2018,5,30,11,45,899.5,139.5,4.5,24.65,1006.5,932.43,694.22
2018,5,30,12,0,901.0,139.0,4.6,24.8,1011.0,935.81,696.73
2018,5,30,12,15,898.0,140.5,4.7,24.75,1007.5,933.42,696.01
2018,5,30,12,30,895.0,142.0,4.8,24.7,1004.0,927.59,693.05
2018,5,30,12,45,889.5,144.0,4.9,24.6,992.5,916.56,686.76
2018,5,30,13,0,884.0,146.0,5.0,24.5,981.0,902.19,678.22
2018,5,30,13,15,879.0,145.0,5.1,24.25,962.5,882.4,666.35
2018,5,30,13,30,874.0,144.0,5.2,24.0,944.0,859.39,652.19
2018,5,30,13,45,867.5,143.0,5.25,23.75,919.0,832.06,634.63
2018,5,30,14,0,861.0,142.0,5.3,23.5,894.0,801.81,614.89
2018,5,30,14,15,853.5,140.0,5.3,23.2,863.0,774.04,595.94
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,736.02,568.76
2018,5,30,14,45,835.0,135.5,5.3,22.55,794.5,692.9,537.39
2018,5,30,15,0,824.0,133.0,5.3,22.2,757.0,647.96,503.94
2018,5,30,15,15,809.5,130.0,5.3,22.2,714.0,598.97,465.95
2018,5,30,15,30,795.0,127.0,5.3,22.2,671.0,548.99,426.29
2018,5,30,15,45,778.0,123.0,5.2,21.35,625.0,496.2,384.58
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,443.23,341.42
2018,5,30,16,15,738.0,115.0,5.05,20.0,530.0,385.96,293.34
2018,5,30,16,30,715.0,111.0,5.0,19.5,481.0,331.42,246.31
2018,5,30,16,45,682.5,106.5,4.95,19.0,430.0,275.26,197.7
2018,5,30,17,0,650.0,102.0,4.9,18.5,379.0,221.84,151.7
2018,5,30,17,15,606.5,96.0,4.8,17.9,327.5,168.6,108.4
2018,5,30,17,30,563.0,90.0,4.7,17.3,276.0,120.06,73.64
2018,5,30,17,45,501.5,82.0,4.65,16.7,226.5,74.41,50.21
2018,5,30,18,0,440.0,74.0,4.6,16.1,177.0,55.72,43.69
2018,5,30,18,15,352.5,63.0,4.5,15.55,132.5,47.76,36.36
2018,5,30,18,30,265.0,52.0,4.4,15.0,88.0,39.7,28.65
2018,5,30,18,45,163.5,35.0,4.35,14.4,54.5,26.95,15.34
2018,5,30,19,0,62.0,18.0,4.3,13.8,21.0,15.36,0.0
2018,5,30,19,15,31.0,9.0,4.25,13.45,10.5,7.68,0.0
2018,5,30,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.0,3.0,11.55,6.5,0.0,0.0
2018,5,31,5,0,26.0,12.0,3.0,11.6,13.0,10.24,0.0
2018,5,31,5,15,80.5,24.5,3.0,11.85,33.0,19.24,5.22
2018,5,31,5,30,135.0,37.0,3.0,12.1,53.0,28.89,19.12
2018,5,31,5,45,85.5,36.0,3.0,12.3,48.0,28.26,19.4
2018,5,31,6,0,36.0,35.0,3.0,12.5,43.0,28.83,20.22
2018,5,31,6,15,18.0,39.0,3.0,12.9,43.0,33.01,24.1
2018,5,31,6,30,0.0,43.0,3.0,13.3,43.0,35.53,25.02
2018,5,31,6,45,24.0,87.0,3.0,13.7,96.5,73.9,56.67
2018,5,31,7,0,48.0,131.0,3.0,14.1,150.0,114.33,89.44
2018,5,31,7,15,102.0,168.0,3.0,14.7,216.5,161.05,126.02
2018,5,31,7,30,156.0,205.0,3.0,15.3,283.0,214.5,168.26
2018,5,31,7,45,97.0,207.0,3.0,15.85,257.0,207.13,163.79
2018,5,31,8,0,38.0,209.0,3.0,16.4,231.0,189.37,150.03
2018,5,31,8,15,24.5,205.0,3.05,16.9,219.5,183.3,144.79
2018,5,31,8,30,11.0,201.0,3.1,17.4,208.0,172.62,135.65
2018,5,31,8,45,23.5,236.5,3.15,17.9,253.5,213.89,168.11
2018,5,31,9,0,36.0,272.0,3.2,18.4,299.0,253.9,199.03
2018,5,31,9,15,143.5,298.5,3.3,18.75,413.5,356.09,279.38
2018,5,31,9,30,251.0,325.0,3.4,19.1,528.0,467.69,364.88
2018,5,31,9,45,427.5,286.0,3.5,19.5,648.0,581.53,451.68
2018,5,31,10,0,604.0,247.0,3.6,19.9,768.0,699.78,539.6
2018,5,31,10,15,731.5,198.0,3.7,20.1,848.0,776.24,595.95
2018,5,31,10,30,859.0,149.0,3.8,20.3,928.0,841.38,642.37
2018,5,31,10,45,882.5,139.5,3.95,20.55,955.0,871.97,662.77
2018,5,31,11,0,906.0,130.0,4.1,20.8,982.0,900.0,681.58
2018,5,31,11,15,908.5,130.0,4.25,20.85,993.5,915.26,692.13
2018,5,31,11,30,911.0,130.0,4.4,20.9,1005.0,927.04,700.41
2018,5,31,11,45,912.0,130.5,4.55,20.95,1010.0,934.43,706.26
2018,5,31,12,0,913.0,131.0,4.7,21.0,1015.0,938.29,709.79
2018,5,31,12,15,910.5,132.0,4.8,20.9,1011.5,935.95,709.21
2018,5,31,12,30,908.0,133.0,4.9,20.8,1008.0,930.12,706.32
2018,5,31,12,45,902.5,135.5,5.0,20.7,997.0,919.48,700.16
2018,5,31,13,0,897.0,138.0,5.1,20.6,986.0,905.43,691.68
2018,5,31,13,15,893.0,137.0,5.1,20.45,968.0,886.31,679.17
2018,5,31,13,30,889.0,136.0,5.1,20.3,950.0,863.87,664.36
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.5,835.77,645.5
2018,5,31,14,0,877.0,132.0,5.1,20.0,899.0,804.67,624.44
2018,5,31,14,15,869.5,130.0,5.05,19.85,867.5,769.64,599.94
2018,5,31,14,30,862.0,128.0,5.0,19.7,836.0,732.04,572.19
2018,5,31,14,45,852.0,125.5,4.95,19.5,798.5,689.99,540.73
2018,5,31,15,0,842.0,123.0,4.9,19.3,761.0,649.43,509.65
2018,5,31,15,15,828.0,120.5,4.9,19.3,718.5,600.53,471.4
2018,5,31,15,30,814.0,118.0,4.9,19.3,676.0,550.55,431.39
2018,5,31,15,45,799.0,114.0,4.75,18.8,630.5,497.92,388.75
2018,5,31,16,0,784.0,110.0,4.6,18.3,585.0,444.87,344.57
2018,5,31,16,15,762.5,106.0,4.55,17.9,536.0,389.21,297.24
2018,5,31,16,30,741.0,102.0,4.5,17.5,487.0,331.83,247.46
2018,5,31,16,45,711.0,98.0,4.45,17.15,436.0,275.47,198.05
2018,5,31,17,0,681.0,94.0,4.4,16.8,385.0,221.5,150.99
2018,5,31,17,15,639.0,88.5,4.3,16.3,333.0,167.19,106.37
2018,5,31,17,30,597.0,83.0,4.2,15.8,281.0,117.32,70.4
2018,5,31,17,45,537.5,76.0,4.1,15.35,231.0,70.49,46.57
2018,5,31,18,0,478.0,69.0,4.0,14.9,181.0,54.42,42.77
2018,5,31,18,15,391.0,59.0,3.8,14.4,136.0,45.03,34.17
2018,5,31,18,30,304.0,49.0,3.6,13.9,91.0,37.61,27.02
2018,5,31,18,45,193.0,34.0,3.4,13.45,57.0,26.26,15.13
2018,5,31,19,0,82.0,19.0,3.2,13.0,23.0,14.96,0.0
2018,5,31,19,15,41.0,9.5,3.2,12.75,11.5,8.11,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.0,1.7,11.1,7.0,0.0,0.0
2018,6,1,5,0,60.0,12.0,1.8,11.3,14.0,10.24,0.0
2018,6,1,5,15,172.5,27.0,1.85,11.8,44.5,20.97,6.61
2018,6,1,5,30,285.0,42.0,1.9,12.3,75.0,32.44,22.18
2018,6,1,5,45,379.5,51.0,1.95,12.75,118.0,41.23,30.82
2018,6,1,6,0,474.0,60.0,2.0,13.2,161.0,47.67,36.96
2018,6,1,6,15,537.5,67.0,2.0,13.9,210.5,52.2,41.13
2018,6,1,6,30,601.0,74.0,2.0,14.6,260.0,91.82,54.09
2018,6,1,6,45,647.0,79.0,1.95,15.25,312.5,140.94,85.23
2018,6,1,7,0,693.0,84.0,1.9,15.9,365.0,195.04,127.39
2018,6,1,7,15,725.5,87.0,1.9,16.7,416.5,248.91,173.05
2018,6,1,7,30,758.0,90.0,1.9,17.5,468.0,308.17,223.83
2018,6,1,7,45,782.5,93.0,1.95,18.35,518.5,364.02,271.59
2018,6,1,8,0,807.0,96.0,2.0,19.2,569.0,421.12,319.11
2018,6,1,8,15,825.0,99.0,2.05,20.1,617.0,476.16,363.56
2018,6,1,8,30,843.0,102.0,2.1,21.0,665.0,531.13,406.36
2018,6,1,8,45,857.5,103.5,2.15,21.9,708.5,580.95,443.95
2018,6,1,9,0,872.0,105.0,2.2,22.8,752.0,630.48,480.01
2018,6,1,9,15,885.0,106.0,2.25,23.5,792.0,677.29,513.36
2018,6,1,9,30,898.0,107.0,2.3,24.2,832.0,722.4,544.56
2018,6,1,9,45,909.5,106.5,2.3,24.9,866.5,763.11,571.61
2018,6,1,10,0,921.0,106.0,2.3,25.6,901.0,801.51,595.09
2018,6,1,10,15,926.5,107.0,2.35,26.15,927.5,834.02,614.92
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,863.44,632.57
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,887.94,646.48
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,909.01,658.12
2018,6,1,11,15,942.5,109.5,2.45,28.2,1005.5,925.28,667.47
2018,6,1,11,30,945.0,110.0,2.5,28.6,1018.0,937.94,674.57
2018,6,1,11,45,946.5,110.0,2.6,29.0,1023.0,945.62,679.0
2018,6,1,12,0,948.0,110.0,2.7,29.4,1028.0,949.64,681.18
2018,6,1,12,15,943.0,113.0,2.75,29.65,1024.0,946.9,679.14
2018,6,1,12,30,938.0,116.0,2.8,29.9,1020.0,940.53,674.91
2018,6,1,12,45,930.5,119.0,2.9,30.15,1008.0,928.4,667.45
