Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,22,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.5,1.4,16.75,3.5,0.0,0.0
2018,7,11,5,0,62.0,7.0,1.5,17.0,7.0,5.97,0.0
2018,7,11,5,15,196.5,17.5,1.55,17.55,33.0,14.54,0.0
2018,7,11,5,30,331.0,28.0,1.6,18.1,59.0,23.1,12.5
2018,7,11,5,45,426.5,36.0,1.65,18.7,100.5,29.25,19.4
2018,7,11,6,0,522.0,44.0,1.7,19.3,142.0,35.38,25.15
2018,7,11,6,15,482.5,53.5,1.7,20.2,165.5,41.73,30.85
2018,7,11,6,30,443.0,63.0,1.7,21.1,189.0,58.24,36.31
2018,7,11,6,45,466.0,76.0,1.65,21.95,232.0,100.84,60.0
2018,7,11,7,0,489.0,89.0,1.6,22.8,275.0,146.1,92.91
2018,7,11,7,15,554.0,94.5,1.7,23.85,334.5,196.33,131.4
2018,7,11,7,30,619.0,100.0,1.8,24.9,394.0,253.53,177.02
2018,7,11,7,45,703.5,93.0,1.85,25.9,462.0,315.27,226.05
2018,7,11,8,0,788.0,86.0,1.9,26.9,530.0,381.92,278.56
2018,7,11,8,15,826.5,82.0,1.95,27.85,584.0,439.57,324.12
2018,7,11,8,30,865.0,78.0,2.0,28.8,638.0,497.94,368.84
2018,7,11,8,45,878.0,79.5,2.05,29.75,682.0,549.44,407.17
2018,7,11,9,0,891.0,81.0,2.1,30.7,726.0,599.87,443.35
2018,7,11,9,15,897.5,84.5,2.2,31.55,765.0,646.78,476.17
2018,7,11,9,30,904.0,88.0,2.3,32.4,804.0,691.55,506.52
2018,7,11,9,45,907.5,92.0,2.45,33.25,837.0,732.33,533.55
2018,7,11,10,0,911.0,96.0,2.6,34.1,870.0,770.34,557.18
2018,7,11,10,15,917.0,97.0,2.7,34.7,898.0,804.57,577.88
2018,7,11,10,30,923.0,98.0,2.8,35.3,926.0,835.86,596.51
2018,7,11,10,45,927.0,99.0,2.85,35.9,947.0,862.41,611.65
2018,7,11,11,0,931.0,100.0,2.9,36.5,968.0,885.63,624.6
2018,7,11,11,15,933.5,100.5,3.0,36.8,982.0,903.66,635.35
2018,7,11,11,30,936.0,101.0,3.1,37.1,996.0,918.13,643.92
2018,7,11,11,45,937.0,101.0,3.15,37.4,1002.5,927.23,648.85
2018,7,11,12,0,938.0,101.0,3.2,37.7,1009.0,932.68,651.6
2018,7,11,12,15,937.5,101.5,3.2,37.75,1008.0,933.6,651.99
2018,7,11,12,30,937.0,102.0,3.2,37.8,1007.0,930.89,650.21
2018,7,11,12,45,935.0,102.0,3.25,37.8,998.5,922.76,645.6
2018,7,11,13,0,933.0,102.0,3.3,37.8,990.0,911.01,638.8
2018,7,11,13,15,929.5,102.0,3.3,37.7,974.0,894.4,628.95
2018,7,11,13,30,926.0,102.0,3.3,37.6,958.0,874.3,616.95
2018,7,11,13,45,921.0,101.0,3.35,37.45,935.0,848.68,601.79
2018,7,11,14,0,916.0,100.0,3.4,37.3,912.0,819.85,584.48
2018,7,11,14,15,909.5,99.0,3.4,37.0,882.5,786.81,564.43
2018,7,11,14,30,903.0,98.0,3.4,36.7,853.0,750.98,542.33
2018,7,11,14,45,894.5,96.5,3.45,36.45,817.5,710.69,515.62
2018,7,11,15,0,886.0,95.0,3.5,36.2,782.0,668.13,486.55
2018,7,11,15,15,875.0,93.0,3.5,36.2,741.0,621.55,453.26
2018,7,11,15,30,864.0,91.0,3.5,36.2,700.0,573.38,417.97
2018,7,11,15,45,849.0,89.0,3.55,35.3,655.0,521.82,380.8
2018,7,11,16,0,834.0,87.0,3.6,34.4,610.0,469.56,341.66
2018,7,11,16,15,813.5,84.5,3.55,33.8,561.0,413.15,297.56
2018,7,11,16,30,793.0,82.0,3.5,33.2,512.0,357.63,252.78
2018,7,11,16,45,767.5,78.5,3.5,32.55,461.0,300.52,205.97
2018,7,11,17,0,742.0,75.0,3.5,31.9,410.0,245.07,160.0
2018,7,11,17,15,706.5,71.5,3.45,31.05,358.5,189.77,115.52
2018,7,11,17,30,671.0,68.0,3.4,30.2,307.0,134.5,74.22
2018,7,11,17,45,622.0,63.0,3.3,29.3,257.0,83.9,44.01
2018,7,11,18,0,573.0,58.0,3.2,28.4,207.0,45.38,32.86
2018,7,11,18,15,500.5,51.0,3.05,27.45,160.5,40.45,28.63
2018,7,11,18,30,428.0,44.0,2.9,26.5,114.0,35.48,24.15
2018,7,11,18,45,321.0,34.5,2.75,25.5,77.0,28.19,17.31
2018,7,11,19,0,214.0,25.0,2.6,24.5,40.0,20.82,5.14
2018,7,11,19,15,113.0,13.5,2.45,23.95,21.0,11.52,0.0
2018,7,11,19,30,12.0,2.0,2.3,23.4,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,2.15,22.9,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.5,1.25,20.5,2.5,0.0,0.0
2018,7,12,5,0,19.0,5.0,1.4,20.7,5.0,4.27,0.0
2018,7,12,5,15,53.0,18.0,1.5,21.1,22.0,14.19,0.0
2018,7,12,5,30,87.0,31.0,1.6,21.5,39.0,24.18,12.91
2018,7,12,5,45,117.0,48.0,1.75,21.9,65.5,36.79,25.42
2018,7,12,6,0,147.0,65.0,1.9,22.3,92.0,49.11,36.53
2018,7,12,6,15,117.5,79.5,1.9,22.75,105.5,60.88,46.95
2018,7,12,6,30,88.0,94.0,1.9,23.2,119.0,73.93,54.23
2018,7,12,6,45,130.5,118.0,1.9,23.6,163.5,103.13,74.28
2018,7,12,7,0,173.0,142.0,1.9,24.0,208.0,138.01,99.62
2018,7,12,7,15,247.0,158.0,2.0,24.6,267.0,179.24,129.59
2018,7,12,7,30,321.0,174.0,2.1,25.2,326.0,229.44,167.61
2018,7,12,7,45,284.0,198.5,2.2,25.8,344.0,258.56,192.61
2018,7,12,8,0,247.0,223.0,2.3,26.4,362.0,283.39,213.32
2018,7,12,8,15,344.0,224.0,2.35,26.85,436.0,342.82,258.19
2018,7,12,8,30,441.0,225.0,2.4,27.3,510.0,416.54,313.42
2018,7,12,8,45,507.0,216.5,2.5,27.75,566.0,469.88,353.37
2018,7,12,9,0,573.0,208.0,2.6,28.2,622.0,531.1,398.49
2018,7,12,9,15,661.5,178.5,2.65,28.7,682.0,588.76,440.57
2018,7,12,9,30,750.0,149.0,2.7,29.2,742.0,649.07,483.88
2018,7,12,9,45,764.5,149.0,2.8,29.7,776.0,689.15,511.54
2018,7,12,10,0,779.0,149.0,2.9,30.2,810.0,727.65,537.68
2018,7,12,10,15,785.5,151.5,3.0,30.65,837.0,760.44,559.47
2018,7,12,10,30,792.0,154.0,3.1,31.1,864.0,790.71,578.77
2018,7,12,10,45,796.0,156.0,3.2,31.55,884.0,815.8,594.21
2018,7,12,11,0,800.0,158.0,3.3,32.0,904.0,837.96,607.69
2018,7,12,11,15,804.5,158.5,3.3,32.15,918.0,856.13,618.77
2018,7,12,11,30,809.0,159.0,3.3,32.3,932.0,871.2,627.84
2018,7,12,11,45,804.5,162.5,3.25,32.45,936.0,877.88,631.21
2018,7,12,12,0,800.0,166.0,3.2,32.6,940.0,881.21,632.54
2018,7,12,12,15,809.5,160.0,3.1,32.65,942.5,885.01,634.22
2018,7,12,12,30,819.0,154.0,3.0,32.7,945.0,872.8,625.57
2018,7,12,12,45,821.0,151.0,2.85,32.7,938.0,866.59,620.84
2018,7,12,13,0,823.0,148.0,2.7,32.7,931.0,857.14,614.01
2018,7,12,13,15,821.5,145.5,2.6,32.8,916.0,841.83,603.56
2018,7,12,13,30,820.0,143.0,2.5,32.9,901.0,823.36,591.16
2018,7,12,13,45,818.0,139.5,2.4,33.05,880.0,800.5,575.85
2018,7,12,14,0,816.0,136.0,2.3,33.2,859.0,774.62,558.62
2018,7,12,14,15,810.0,133.5,2.25,33.3,831.0,743.65,538.47
2018,7,12,14,30,804.0,131.0,2.2,33.4,803.0,715.98,519.29
2018,7,12,14,45,765.5,144.0,2.15,33.5,761.5,671.07,487.74
2018,7,12,15,0,727.0,157.0,2.1,33.6,720.0,627.32,456.6
2018,7,12,15,15,647.5,181.5,2.1,33.6,663.0,568.05,414.37
2018,7,12,15,30,568.0,206.0,2.1,33.6,606.0,512.51,374.22
2018,7,12,15,45,644.5,161.0,2.1,33.5,587.0,482.82,352.53
2018,7,12,16,0,721.0,116.0,2.1,33.4,568.0,444.65,323.08
2018,7,12,16,15,697.0,112.5,2.1,33.2,520.5,390.02,280.76
2018,7,12,16,30,673.0,109.0,2.1,33.0,473.0,337.94,239.29
2018,7,12,16,45,658.5,101.0,2.15,32.75,428.0,286.2,197.09
2018,7,12,17,0,644.0,93.0,2.2,32.5,383.0,235.12,154.92
2018,7,12,17,15,606.0,88.0,2.15,31.95,334.0,183.2,113.79
2018,7,12,17,30,568.0,83.0,2.1,31.4,285.0,135.11,78.36
2018,7,12,17,45,516.0,76.5,2.1,30.85,237.5,89.08,50.67
2018,7,12,18,0,464.0,70.0,2.1,30.3,190.0,54.17,39.92
2018,7,12,18,15,392.5,60.5,1.95,29.5,146.5,45.94,32.94
2018,7,12,18,30,321.0,51.0,1.8,28.7,103.0,39.0,26.8
2018,7,12,18,45,216.0,38.5,1.7,27.85,68.0,29.59,18.2
2018,7,12,19,0,111.0,26.0,1.6,27.0,33.0,20.35,4.3
2018,7,12,19,15,58.5,14.0,1.65,26.5,17.5,11.95,0.0
2018,7,12,19,30,6.0,2.0,1.7,26.0,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.5,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,13,4,45,10.5,2.5,1.45,19.95,2.5,0.0,0.0
2018,7,13,5,0,21.0,5.0,1.4,20.0,5.0,4.27,0.0
2018,7,13,5,15,107.5,18.5,1.3,20.5,27.0,15.79,0.0
2018,7,13,5,30,194.0,32.0,1.2,21.0,49.0,24.75,13.17
2018,7,13,5,45,283.0,43.0,1.15,21.45,86.0,33.07,22.31
2018,7,13,6,0,372.0,54.0,1.1,21.9,123.0,43.04,31.4
2018,7,13,6,15,437.0,63.0,1.0,22.55,168.0,49.22,36.97
2018,7,13,6,30,502.0,72.0,0.9,23.2,213.0,67.09,42.42
2018,7,13,6,45,549.0,78.5,0.85,23.8,261.5,110.37,64.04
2018,7,13,7,0,596.0,85.0,0.8,24.4,310.0,159.0,97.75
2018,7,13,7,15,631.0,89.5,0.7,25.25,359.0,208.53,136.53
2018,7,13,7,30,666.0,94.0,0.6,26.1,408.0,261.4,179.23
2018,7,13,7,45,693.0,97.5,0.55,26.9,456.5,313.83,221.75
2018,7,13,8,0,720.0,101.0,0.5,27.7,505.0,370.2,266.06
2018,7,13,8,15,740.5,103.5,0.45,28.55,551.0,421.85,305.43
2018,7,13,8,30,761.0,106.0,0.4,29.4,597.0,474.01,343.54
2018,7,13,8,45,777.5,108.5,0.4,30.3,640.5,524.22,379.04
2018,7,13,9,0,794.0,111.0,0.4,31.2,684.0,573.96,412.81
2018,7,13,9,15,801.5,115.0,0.45,31.95,721.0,618.71,442.77
2018,7,13,9,30,809.0,119.0,0.5,32.7,758.0,657.67,468.15
2018,7,13,9,45,813.0,124.0,0.6,33.4,790.0,696.1,493.14
2018,7,13,10,0,817.0,129.0,0.7,34.1,822.0,732.06,515.97
2018,7,13,10,15,825.0,130.0,0.85,34.6,849.5,764.99,536.93
2018,7,13,10,30,833.0,131.0,1.0,35.1,877.0,795.4,555.86
2018,7,13,10,45,839.0,132.0,1.15,35.55,898.5,821.45,572.08
2018,7,13,11,0,845.0,133.0,1.3,36.0,920.0,844.57,586.44
2018,7,13,11,15,849.0,133.0,1.45,36.3,934.0,862.04,597.65
2018,7,13,11,30,853.0,133.0,1.6,36.6,948.0,876.32,606.92
2018,7,13,11,45,855.5,133.0,1.75,36.9,955.0,886.02,613.4
2018,7,13,12,0,858.0,133.0,1.9,37.2,962.0,892.44,617.89
2018,7,13,12,15,860.0,131.0,2.0,37.25,961.5,893.38,619.21
2018,7,13,12,30,862.0,129.0,2.1,37.3,961.0,890.99,618.57
2018,7,13,12,45,863.5,126.5,2.25,37.35,953.5,884.36,615.78
2018,7,13,13,0,865.0,124.0,2.4,37.4,946.0,874.31,610.85
2018,7,13,13,15,862.5,123.0,2.5,37.35,931.0,858.73,602.3
2018,7,13,13,30,860.0,122.0,2.6,37.3,916.0,839.88,591.67
2018,7,13,13,45,856.0,120.0,2.7,37.2,894.0,815.7,577.69
2018,7,13,14,0,852.0,118.0,2.8,37.1,872.0,788.49,561.63
2018,7,13,14,15,845.5,116.0,2.85,36.95,843.5,756.45,542.11
2018,7,13,14,30,839.0,114.0,2.9,36.8,815.0,721.81,520.26
2018,7,13,14,45,830.5,112.0,3.0,36.6,780.5,683.35,494.88
2018,7,13,15,0,822.0,110.0,3.1,36.4,746.0,642.79,467.37
2018,7,13,15,15,810.0,107.5,3.1,36.4,706.5,597.78,435.31
2018,7,13,15,30,798.0,105.0,3.1,36.4,667.0,553.02,402.59
2018,7,13,15,45,783.5,102.0,3.15,35.8,623.5,503.06,366.35
2018,7,13,16,0,769.0,99.0,3.2,35.2,580.0,452.54,328.42
2018,7,13,16,15,750.5,95.0,3.25,34.7,533.5,399.17,287.0
2018,7,13,16,30,732.0,91.0,3.3,34.2,487.0,346.22,244.62
2018,7,13,16,45,706.5,87.5,3.35,33.75,438.5,292.31,200.63
2018,7,13,17,0,681.0,84.0,3.4,33.3,390.0,237.22,155.4
2018,7,13,17,15,646.5,79.0,3.4,32.55,340.5,183.82,112.73
2018,7,13,17,30,612.0,74.0,3.4,31.8,291.0,133.79,75.5
2018,7,13,17,45,564.5,67.5,3.4,31.05,243.0,85.38,46.14
2018,7,13,18,0,517.0,61.0,3.4,30.3,195.0,47.37,34.23
2018,7,13,18,15,447.0,53.0,3.3,29.35,150.5,41.81,29.5
2018,7,13,18,30,377.0,45.0,3.2,28.4,106.0,36.16,24.46
2018,7,13,18,45,277.0,34.5,3.1,27.5,71.0,28.11,16.99
2018,7,13,19,0,177.0,24.0,3.0,26.6,36.0,18.7,2.97
2018,7,13,19,15,93.0,13.0,2.95,25.95,19.0,11.1,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.3,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,23.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,20.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,1.9,18.75,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,1.9,18.8,5.0,4.27,0.0
2018,7,14,5,15,135.5,17.0,1.9,19.3,27.5,14.51,0.0
2018,7,14,5,30,241.0,29.0,1.9,19.8,50.0,23.92,12.35
2018,7,14,5,45,335.5,38.5,1.9,20.3,88.5,31.18,20.78
2018,7,14,6,0,430.0,48.0,1.9,20.8,127.0,38.32,27.46
2018,7,14,6,15,270.5,58.0,1.9,21.55,113.0,43.16,31.88
2018,7,14,6,30,111.0,68.0,1.9,22.3,99.0,54.45,38.03
2018,7,14,6,45,59.0,95.5,1.9,23.05,112.5,81.75,59.76
2018,7,14,7,0,7.0,123.0,1.9,23.8,126.0,100.23,76.42
2018,7,14,7,15,24.5,151.5,1.9,24.65,163.0,127.45,97.12
2018,7,14,7,30,42.0,180.0,1.9,25.5,200.0,157.3,119.7
2018,7,14,7,45,143.5,192.5,1.95,26.3,271.0,206.74,155.54
2018,7,14,8,0,245.0,205.0,2.0,27.1,342.0,268.5,201.49
2018,7,14,8,15,476.5,163.0,2.0,27.95,459.5,354.51,264.76
2018,7,14,8,30,708.0,121.0,2.0,28.8,577.0,461.1,343.26
2018,7,14,8,45,769.0,108.5,2.0,29.7,635.5,520.26,386.57
2018,7,14,9,0,830.0,96.0,2.0,30.6,694.0,579.99,429.36
2018,7,14,9,15,841.0,98.0,2.05,31.3,733.0,625.87,461.5
2018,7,14,9,30,852.0,100.0,2.1,32.0,772.0,670.14,491.65
2018,7,14,9,45,861.0,101.5,2.2,32.7,806.0,710.69,518.74
2018,7,14,10,0,870.0,103.0,2.3,33.4,840.0,749.03,543.09
2018,7,14,10,15,876.5,104.0,2.35,34.0,867.5,782.53,563.14
2018,7,14,10,30,883.0,105.0,2.4,34.6,895.0,813.27,581.21
2018,7,14,10,45,888.0,105.5,2.4,35.2,916.0,839.36,595.79
2018,7,14,11,0,893.0,106.0,2.4,35.8,937.0,862.32,608.28
2018,7,14,11,15,896.0,106.5,2.55,36.05,951.0,880.28,619.59
2018,7,14,11,30,899.0,107.0,2.7,36.3,965.0,894.83,628.8
2018,7,14,11,45,901.0,107.5,2.8,36.6,972.5,905.05,634.85
2018,7,14,12,0,903.0,108.0,2.9,36.9,980.0,911.76,638.79
2018,7,14,12,15,902.5,108.0,3.0,36.95,979.0,912.29,639.59
2018,7,14,12,30,902.0,108.0,3.1,37.0,978.0,909.3,638.29
2018,7,14,12,45,900.5,108.0,3.2,37.1,970.0,901.92,634.16
2018,7,14,13,0,899.0,108.0,3.3,37.2,962.0,891.03,627.87
2018,7,14,13,15,896.0,107.5,3.4,37.1,946.5,874.93,618.81
2018,7,14,13,30,893.0,107.0,3.5,37.0,931.0,855.44,607.57
2018,7,14,13,45,889.0,105.5,3.6,36.95,909.0,830.91,592.9
2018,7,14,14,0,885.0,104.0,3.7,36.9,887.0,803.23,576.08
2018,7,14,14,15,878.5,103.0,3.75,36.65,858.0,771.09,556.44
2018,7,14,14,30,872.0,102.0,3.8,36.4,829.0,736.23,534.79
2018,7,14,14,45,863.5,100.5,3.9,36.1,794.5,696.99,508.74
2018,7,14,15,0,855.0,99.0,4.0,35.8,760.0,655.57,480.4
2018,7,14,15,15,843.5,97.0,4.0,35.8,720.0,609.9,447.48
2018,7,14,15,30,832.0,95.0,4.0,35.8,680.0,562.75,412.68
2018,7,14,15,45,818.0,92.0,4.1,34.9,636.0,512.18,376.06
2018,7,14,16,0,804.0,89.0,4.2,34.0,592.0,460.65,337.31
2018,7,14,16,15,785.5,86.0,4.15,33.4,544.5,406.39,294.58
2018,7,14,16,30,767.0,83.0,4.1,32.8,497.0,352.46,250.82
2018,7,14,16,45,742.5,79.5,4.1,32.15,447.5,296.9,205.02
2018,7,14,17,0,718.0,76.0,4.1,31.5,398.0,242.92,160.0
2018,7,14,17,15,685.0,71.5,4.05,30.75,348.0,188.37,115.74
2018,7,14,17,30,652.0,67.0,4.0,30.0,298.0,133.69,74.35
2018,7,14,17,45,606.0,61.5,3.9,29.2,249.0,83.79,43.81
2018,7,14,18,0,560.0,56.0,3.8,28.4,200.0,43.78,31.5
2018,7,14,18,15,492.0,49.0,3.7,27.6,155.0,38.84,27.23
2018,7,14,18,30,424.0,42.0,3.6,26.8,110.0,33.86,22.71
2018,7,14,18,45,321.0,33.0,3.45,26.0,74.0,26.97,16.15
2018,7,14,19,0,218.0,24.0,3.3,25.2,38.0,20.02,2.97
2018,7,14,19,15,115.5,13.0,3.25,24.65,20.0,11.1,0.0
2018,7,14,19,30,13.0,2.0,3.2,24.1,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.55,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,1.55,17.6,2.5,0.0,0.0
2018,7,15,5,0,40.0,5.0,1.5,17.7,5.0,4.27,0.0
2018,7,15,5,15,164.0,16.5,1.45,18.25,28.5,14.08,0.0
2018,7,15,5,30,288.0,28.0,1.4,18.8,52.0,23.2,11.6
2018,7,15,5,45,385.5,36.0,1.4,19.35,91.5,29.26,19.22
2018,7,15,6,0,483.0,44.0,1.4,19.9,131.0,35.32,24.98
2018,7,15,6,15,290.0,65.0,1.4,20.85,122.0,48.32,36.45
2018,7,15,6,30,97.0,86.0,1.4,21.8,113.0,68.78,50.16
2018,7,15,6,45,57.5,105.5,1.45,22.7,122.5,88.75,65.6
2018,7,15,7,0,18.0,125.0,1.5,23.6,132.0,103.36,78.51
2018,7,15,7,15,62.5,156.5,1.5,24.45,185.0,138.9,104.79
2018,7,15,7,30,107.0,188.0,1.5,25.3,238.0,182.22,137.23
2018,7,15,7,45,238.0,190.0,1.55,26.2,318.0,237.48,176.92
2018,7,15,8,0,369.0,192.0,1.6,27.1,398.0,309.08,229.89
2018,7,15,8,15,594.5,140.0,1.6,28.0,506.5,390.04,289.19
2018,7,15,8,30,820.0,88.0,1.6,28.9,615.0,487.17,360.38
2018,7,15,8,45,846.0,86.5,1.65,29.8,663.5,541.02,399.89
2018,7,15,9,0,872.0,85.0,1.7,30.7,712.0,595.08,438.43
2018,7,15,9,15,878.5,88.5,1.8,31.4,750.5,641.43,470.93
2018,7,15,9,30,885.0,92.0,1.9,32.1,789.0,685.69,501.08
2018,7,15,9,45,888.5,97.0,2.0,32.85,822.5,726.93,528.23
2018,7,15,10,0,892.0,102.0,2.1,33.6,856.0,765.43,552.11
2018,7,15,10,15,899.5,102.5,2.2,34.2,884.5,800.02,573.0
2018,7,15,10,30,907.0,103.0,2.3,34.8,913.0,831.8,591.92
2018,7,15,10,45,913.0,103.0,2.4,35.35,935.0,858.92,607.84
2018,7,15,11,0,919.0,103.0,2.5,35.9,957.0,882.84,621.7
2018,7,15,11,15,923.0,103.0,2.65,36.15,972.0,901.71,633.51
2018,7,15,11,30,927.0,103.0,2.8,36.4,987.0,917.1,643.19
2018,7,15,11,45,929.5,103.5,2.9,36.6,995.0,928.07,649.93
2018,7,15,12,0,932.0,104.0,3.0,36.8,1003.0,935.42,654.51
2018,7,15,12,15,930.5,105.0,3.1,36.85,1002.0,936.02,655.36
2018,7,15,12,30,929.0,106.0,3.2,36.9,1001.0,932.99,654.04
2018,7,15,12,45,924.5,107.5,3.35,36.9,991.5,924.13,649.58
2018,7,15,13,0,920.0,109.0,3.5,36.9,982.0,911.74,642.91
2018,7,15,13,15,918.0,108.0,3.55,36.8,967.0,895.73,633.66
2018,7,15,13,30,916.0,107.0,3.6,36.7,952.0,876.21,622.18
2018,7,15,13,45,912.5,106.0,3.65,36.55,930.0,852.02,607.8
2018,7,15,14,0,909.0,105.0,3.7,36.4,908.0,824.57,591.24
2018,7,15,14,15,903.0,103.0,3.8,36.15,878.5,791.15,571.06
2018,7,15,14,30,897.0,101.0,3.9,35.9,849.0,754.9,548.76
2018,7,15,14,45,889.0,99.0,3.95,35.6,813.5,714.6,522.07
2018,7,15,15,0,881.0,97.0,4.0,35.3,778.0,672.0,492.85
2018,7,15,15,15,870.0,95.0,4.0,35.3,737.5,625.49,459.36
2018,7,15,15,30,859.0,93.0,4.0,35.3,697.0,577.38,423.89
2018,7,15,15,45,845.0,90.5,4.1,34.4,652.0,525.91,386.64
2018,7,15,16,0,831.0,88.0,4.2,33.5,607.0,473.66,347.32
2018,7,15,16,15,813.5,84.5,4.2,32.9,558.5,417.64,303.27
2018,7,15,16,30,796.0,81.0,4.2,32.3,510.0,362.04,258.12
2018,7,15,16,45,772.0,77.5,4.15,31.7,459.5,304.94,210.84
2018,7,15,17,0,748.0,74.0,4.1,31.1,409.0,249.32,164.26
2018,7,15,17,15,714.5,70.5,4.05,30.25,358.0,193.73,119.01
2018,7,15,17,30,681.0,67.0,4.0,29.4,307.0,141.31,79.35
2018,7,15,17,45,634.5,61.0,3.9,28.6,256.5,85.83,44.5
2018,7,15,18,0,588.0,55.0,3.8,27.8,206.0,43.24,31.12
2018,7,15,18,15,517.5,48.5,3.65,26.9,159.5,38.62,27.12
2018,7,15,18,30,447.0,42.0,3.5,26.0,113.0,34.0,22.9
2018,7,15,18,45,337.5,32.5,3.4,25.1,75.5,26.62,15.89
2018,7,15,19,0,228.0,23.0,3.3,24.2,38.0,19.16,1.88
2018,7,15,19,15,120.5,12.5,3.25,23.65,20.0,10.67,0.0
2018,7,15,19,30,13.0,2.0,3.2,23.1,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,16,4,45,19.5,3.0,1.9,17.1,2.5,0.0,0.0
2018,7,16,5,0,39.0,6.0,1.9,17.2,5.0,0.0,0.0
2018,7,16,5,15,166.5,17.0,1.9,17.8,28.5,14.51,0.0
2018,7,16,5,30,294.0,28.0,1.9,18.4,52.0,23.27,11.34
2018,7,16,5,45,395.0,36.0,1.9,18.95,92.5,29.35,19.28
2018,7,16,6,0,496.0,44.0,1.9,19.5,133.0,35.43,25.09
2018,7,16,6,15,289.5,53.0,1.9,20.35,109.0,39.75,29.07
2018,7,16,6,30,83.0,62.0,1.9,21.2,85.0,51.6,36.26
2018,7,16,6,45,58.5,91.5,1.9,22.05,109.5,78.79,57.6
2018,7,16,7,0,34.0,121.0,1.9,22.9,134.0,102.24,77.18
2018,7,16,7,15,76.0,151.0,1.95,23.8,185.0,137.67,103.66
2018,7,16,7,30,118.0,181.0,2.0,24.7,236.0,179.97,135.68
2018,7,16,7,45,274.5,174.5,2.0,25.6,322.0,237.16,176.69
2018,7,16,8,0,431.0,168.0,2.0,26.5,408.0,313.38,233.46
2018,7,16,8,15,610.0,135.5,2.05,27.5,508.5,393.38,293.13
2018,7,16,8,30,789.0,103.0,2.1,28.5,609.0,486.65,362.2
2018,7,16,8,45,837.5,94.0,2.15,29.45,665.0,544.0,404.51
2018,7,16,9,0,886.0,85.0,2.2,30.4,721.0,604.04,447.6
2018,7,16,9,15,895.5,87.5,2.25,31.2,761.0,652.04,481.01
2018,7,16,9,30,905.0,90.0,2.3,32.0,801.0,698.16,512.12
2018,7,16,9,45,912.5,91.5,2.35,32.8,835.5,739.81,539.32
2018,7,16,10,0,920.0,93.0,2.4,33.6,870.0,778.97,562.94
2018,7,16,10,15,926.0,94.0,2.5,34.25,898.5,813.81,583.84
2018,7,16,10,30,932.0,95.0,2.6,34.9,927.0,845.67,602.65
2018,7,16,10,45,936.0,96.0,2.65,35.5,948.5,872.74,618.03
2018,7,16,11,0,940.0,97.0,2.7,36.1,970.0,896.44,631.2
2018,7,16,11,15,942.5,97.5,2.8,36.4,984.0,914.89,642.19
2018,7,16,11,30,945.0,98.0,2.9,36.7,998.0,929.73,650.98
2018,7,16,11,45,946.0,98.5,3.0,37.05,1005.0,939.58,656.59
2018,7,16,12,0,947.0,99.0,3.1,37.4,1012.0,945.73,659.97
2018,7,16,12,15,945.0,100.0,3.2,37.4,1010.5,945.93,660.7
2018,7,16,12,30,943.0,101.0,3.3,37.4,1009.0,942.43,659.23
2018,7,16,12,45,938.5,103.0,3.4,37.45,1000.0,933.95,654.57
2018,7,16,13,0,934.0,105.0,3.5,37.5,991.0,921.86,647.7
2018,7,16,13,15,931.0,104.5,3.6,37.35,975.0,905.23,638.52
2018,7,16,13,30,928.0,104.0,3.7,37.2,959.0,885.07,627.08
2018,7,16,13,45,924.0,102.5,3.75,37.1,936.0,859.72,611.87
2018,7,16,14,0,920.0,101.0,3.8,37.0,913.0,831.09,594.47
2018,7,16,14,15,914.0,100.0,3.8,36.8,884.0,798.24,574.21
2018,7,16,14,30,908.0,99.0,3.8,36.6,855.0,762.51,551.9
2018,7,16,14,45,900.5,97.0,3.85,36.35,820.0,722.13,525.37
2018,7,16,15,0,893.0,95.0,3.9,36.1,785.0,679.36,496.12
2018,7,16,15,15,882.0,93.5,3.9,36.1,744.0,632.75,462.75
2018,7,16,15,30,871.0,92.0,3.9,36.1,703.0,584.51,427.37
2018,7,16,15,45,857.0,89.5,3.85,35.45,657.5,532.42,389.23
2018,7,16,16,0,843.0,87.0,3.8,34.8,612.0,479.51,349.17
2018,7,16,16,15,826.0,83.5,3.7,34.35,563.5,423.9,305.46
2018,7,16,16,30,809.0,80.0,3.6,33.9,515.0,366.85,259.4
2018,7,16,16,45,784.5,77.0,3.55,33.45,464.5,309.25,212.04
2018,7,16,17,0,760.0,74.0,3.5,33.0,414.0,253.16,165.39
2018,7,16,17,15,727.0,70.0,3.4,32.3,362.0,196.43,119.52
2018,7,16,17,30,694.0,66.0,3.3,31.6,310.0,142.81,79.16
2018,7,16,17,45,646.5,60.5,3.2,30.85,259.0,86.86,44.31
2018,7,16,18,0,599.0,55.0,3.1,30.1,208.0,43.35,30.88
2018,7,16,18,15,527.5,48.5,2.9,29.1,161.0,38.71,26.92
2018,7,16,18,30,456.0,42.0,2.7,28.1,114.0,34.07,22.72
2018,7,16,18,45,341.0,32.5,2.45,27.1,75.5,26.67,15.72
2018,7,16,19,0,226.0,23.0,2.2,26.1,37.0,19.2,0.93
2018,7,16,19,15,116.0,12.0,2.2,25.5,19.0,10.24,0.0
2018,7,16,19,30,6.0,1.0,2.2,24.9,1.0,0.0,0.0
2018,7,16,19,45,3.0,0.5,2.15,24.3,0.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,22.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,17,4,45,19.0,3.0,1.05,19.3,2.5,0.0,0.0
2018,7,17,5,0,38.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,7,17,5,15,165.0,16.5,1.2,20.1,28.0,14.08,0.0
2018,7,17,5,30,292.0,27.0,1.3,20.7,51.0,22.42,10.21
2018,7,17,5,45,393.5,36.0,1.45,21.3,91.5,29.39,19.07
2018,7,17,6,0,495.0,45.0,1.6,21.9,132.0,36.3,25.55
2018,7,17,6,15,330.5,53.0,1.6,22.7,119.5,40.04,29.01
2018,7,17,6,30,166.0,61.0,1.6,23.5,107.0,51.07,34.19
2018,7,17,6,45,91.0,90.5,1.6,24.3,116.5,80.23,56.98
2018,7,17,7,0,16.0,120.0,1.6,25.1,126.0,99.29,74.86
2018,7,17,7,15,56.0,144.5,1.65,26.1,170.0,128.63,96.26
2018,7,17,7,30,96.0,169.0,1.7,27.1,214.0,164.98,123.28
2018,7,17,7,45,111.5,200.5,1.7,28.1,258.5,203.08,152.22
2018,7,17,8,0,127.0,232.0,1.7,29.1,303.0,243.28,182.25
2018,7,17,8,15,233.0,230.5,1.8,29.9,374.5,301.56,224.93
2018,7,17,8,30,339.0,229.0,1.9,30.7,446.0,367.14,273.06
2018,7,17,8,45,460.0,216.0,1.95,31.5,532.5,446.96,330.93
2018,7,17,9,0,581.0,203.0,2.0,32.3,619.0,534.83,393.3
2018,7,17,9,15,710.0,162.0,2.05,33.05,699.5,608.21,444.87
2018,7,17,9,30,839.0,121.0,2.1,33.8,780.0,682.99,496.55
2018,7,17,9,45,811.0,145.0,2.15,34.5,804.5,723.03,521.53
2018,7,17,10,0,783.0,169.0,2.2,35.2,829.0,753.54,539.85
2018,7,17,10,15,831.5,148.0,2.2,35.75,870.0,798.11,568.28
2018,7,17,10,30,880.0,127.0,2.2,36.3,911.0,834.15,589.09
2018,7,17,10,45,828.5,163.5,2.25,36.85,916.0,855.4,600.74
2018,7,17,11,0,777.0,200.0,2.3,37.4,921.0,862.03,603.25
2018,7,17,11,15,807.5,183.0,2.35,37.7,942.5,887.28,618.31
2018,7,17,11,30,838.0,166.0,2.4,38.0,964.0,909.69,631.39
2018,7,17,11,45,883.5,137.5,2.4,38.3,984.0,920.27,636.75
2018,7,17,12,0,929.0,109.0,2.4,38.6,1004.0,940.26,648.08
2018,7,17,12,15,914.0,119.0,2.5,38.75,999.0,936.87,646.22
2018,7,17,12,30,899.0,129.0,2.6,38.9,994.0,929.79,642.34
2018,7,17,12,45,898.5,127.5,2.65,39.0,985.5,922.04,637.88
2018,7,17,13,0,898.0,126.0,2.7,39.1,977.0,910.78,631.31
2018,7,17,13,15,901.0,120.5,2.75,39.05,962.5,895.44,622.66
2018,7,17,13,30,904.0,115.0,2.8,39.0,948.0,876.42,611.74
2018,7,17,13,45,899.5,113.5,2.9,38.95,925.0,851.23,597.21
2018,7,17,14,0,895.0,112.0,3.0,38.9,902.0,822.84,580.55
2018,7,17,14,15,888.0,111.0,3.05,38.7,872.5,789.95,560.91
2018,7,17,14,30,881.0,110.0,3.1,38.5,843.0,754.32,539.28
2018,7,17,14,45,872.5,108.0,3.2,38.3,807.5,714.2,513.2
2018,7,17,15,0,864.0,106.0,3.3,38.1,772.0,671.84,484.82
2018,7,17,15,15,852.0,103.5,3.3,38.1,731.0,624.87,451.76
2018,7,17,15,30,840.0,101.0,3.3,38.1,690.0,576.42,416.83
2018,7,17,15,45,825.5,98.0,3.4,37.35,645.0,525.84,380.81
2018,7,17,16,0,811.0,95.0,3.5,36.6,600.0,473.0,341.78
2018,7,17,16,15,791.5,92.0,3.5,36.05,551.5,417.7,299.13
2018,7,17,16,30,772.0,89.0,3.5,35.5,503.0,362.81,255.45
2018,7,17,16,45,746.0,85.0,3.55,34.95,452.5,305.77,209.27
2018,7,17,17,0,720.0,81.0,3.6,34.4,402.0,250.49,163.91
2018,7,17,17,15,684.0,76.5,3.55,33.55,350.5,191.85,117.19
2018,7,17,17,30,648.0,72.0,3.5,32.7,299.0,139.51,78.08
2018,7,17,17,45,598.0,66.0,3.45,31.85,249.0,88.82,46.98
2018,7,17,18,0,548.0,60.0,3.4,31.0,199.0,46.94,33.75
2018,7,17,18,15,474.5,52.0,3.2,30.0,153.0,41.29,28.95
2018,7,17,18,30,401.0,44.0,3.0,29.0,107.0,35.57,23.84
2018,7,17,18,45,288.0,33.0,2.85,28.0,70.0,26.99,15.83
2018,7,17,19,0,175.0,22.0,2.7,27.0,33.0,17.17,0.0
2018,7,17,19,15,87.5,11.0,2.6,26.35,16.5,9.39,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,18,4,45,5.0,1.5,1.3,20.35,1.5,0.0,0.0
2018,7,18,5,0,10.0,3.0,1.4,20.4,3.0,0.0,0.0
2018,7,18,5,15,88.0,15.0,1.5,20.8,21.5,12.8,0.0
2018,7,18,5,30,166.0,27.0,1.6,21.2,40.0,20.92,8.72
2018,7,18,5,45,133.0,40.0,1.7,21.6,55.0,31.13,20.44
2018,7,18,6,0,100.0,53.0,1.8,22.0,70.0,41.81,30.21
2018,7,18,6,15,100.0,75.5,1.7,22.7,97.5,57.89,44.33
2018,7,18,6,30,100.0,98.0,1.6,23.4,125.0,76.73,56.24
2018,7,18,6,45,104.5,120.5,1.5,24.15,154.0,102.62,74.65
2018,7,18,7,0,109.0,143.0,1.4,24.9,183.0,129.48,95.13
2018,7,18,7,15,124.5,163.0,1.4,25.85,215.5,157.65,116.59
2018,7,18,7,30,140.0,183.0,1.4,26.8,248.0,187.73,139.64
2018,7,18,7,45,236.0,189.5,1.4,27.75,314.0,237.26,175.67
2018,7,18,8,0,332.0,196.0,1.4,28.7,380.0,295.64,218.79
2018,7,18,8,15,530.0,158.0,1.5,29.6,482.5,379.16,279.89
2018,7,18,8,30,728.0,120.0,1.6,30.5,585.0,473.72,348.88
2018,7,18,8,45,788.0,108.5,1.7,31.35,644.0,533.41,392.38
2018,7,18,9,0,848.0,97.0,1.8,32.2,703.0,594.59,436.04
2018,7,18,9,15,748.5,149.5,1.8,33.05,707.0,621.07,452.5
2018,7,18,9,30,649.0,202.0,1.8,33.9,711.0,635.92,460.14
2018,7,18,9,45,560.5,257.5,1.85,34.8,711.0,646.24,464.32
2018,7,18,10,0,472.0,313.0,1.9,35.7,711.0,651.49,464.55
2018,7,18,10,15,478.0,326.0,2.05,36.15,740.5,685.42,486.72
2018,7,18,10,30,484.0,339.0,2.2,36.6,770.0,717.85,507.4
2018,7,18,10,45,511.5,338.5,2.35,37.05,804.0,754.66,531.25
2018,7,18,11,0,539.0,338.0,2.5,37.5,838.0,790.46,554.18
2018,7,18,11,15,540.0,339.5,2.7,37.7,846.5,803.61,562.94
2018,7,18,11,30,541.0,341.0,2.9,37.9,855.0,814.32,570.26
2018,7,18,11,45,690.0,251.5,3.05,38.05,912.0,873.17,612.01
2018,7,18,12,0,839.0,162.0,3.2,38.2,969.0,920.79,643.32
2018,7,18,12,15,871.0,139.0,3.2,38.25,976.5,917.36,640.64
2018,7,18,12,30,903.0,116.0,3.2,38.3,984.0,923.41,644.41
2018,7,18,12,45,904.0,114.0,3.2,38.3,976.5,916.48,640.17
2018,7,18,13,0,905.0,112.0,3.2,38.3,969.0,905.96,633.85
2018,7,18,13,15,894.5,115.5,3.15,38.3,951.0,886.91,621.9
2018,7,18,13,30,884.0,119.0,3.1,38.3,933.0,864.71,608.05
2018,7,18,13,45,886.0,114.0,3.0,38.35,912.5,842.13,593.59
2018,7,18,14,0,888.0,109.0,2.9,38.4,892.0,816.06,576.92
2018,7,18,14,15,867.0,116.0,2.9,38.25,859.0,779.89,554.7
2018,7,18,14,30,846.0,123.0,2.9,38.1,826.0,741.82,530.72
2018,7,18,14,45,824.0,127.0,2.95,38.0,787.5,703.91,505.34
2018,7,18,15,0,802.0,131.0,3.0,37.9,749.0,659.24,474.95
2018,7,18,15,15,780.0,131.0,3.0,37.9,705.5,610.07,440.53
2018,7,18,15,30,758.0,131.0,3.0,37.9,662.0,560.46,404.99
2018,7,18,15,45,770.0,115.5,3.1,37.25,624.0,514.43,372.44
2018,7,18,16,0,782.0,100.0,3.2,36.6,586.0,465.22,336.08
2018,7,18,16,15,770.0,94.0,3.35,35.95,540.0,411.71,295.16
2018,7,18,16,30,758.0,88.0,3.5,35.3,494.0,357.9,252.5
2018,7,18,16,45,731.0,84.5,3.6,34.65,444.0,301.73,207.09
2018,7,18,17,0,704.0,81.0,3.7,34.0,394.0,247.45,162.57
2018,7,18,17,15,668.0,76.0,3.75,32.95,343.0,189.27,116.23
2018,7,18,17,30,632.0,71.0,3.8,31.9,292.0,137.4,77.35
2018,7,18,17,45,581.5,65.5,3.85,30.85,243.0,87.98,46.88
2018,7,18,18,0,531.0,60.0,3.9,29.8,194.0,46.85,33.86
2018,7,18,18,15,457.5,52.0,3.7,28.75,148.5,41.23,29.05
2018,7,18,18,30,384.0,44.0,3.5,27.7,103.0,35.54,23.94
2018,7,18,18,45,273.5,32.5,3.3,26.65,67.0,26.55,15.51
2018,7,18,19,0,163.0,21.0,3.1,25.6,31.0,16.38,0.0
2018,7,18,19,15,81.5,10.5,2.8,25.2,15.5,8.96,0.0
2018,7,18,19,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,24.35,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,23.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,21.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,21.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,2.8,20.95,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,2.8,20.9,2.0,0.0,0.0
2018,7,19,5,15,52.5,15.0,2.6,21.3,19.0,12.8,0.0
2018,7,19,5,30,100.0,28.0,2.4,21.7,36.0,21.89,8.85
2018,7,19,5,45,171.5,46.0,2.25,22.1,71.0,35.43,23.91
2018,7,19,6,0,243.0,64.0,2.1,22.5,106.0,48.06,35.43
2018,7,19,6,15,239.0,76.5,1.95,23.2,129.5,57.76,44.09
2018,7,19,6,30,235.0,89.0,1.8,23.9,153.0,72.79,50.81
2018,7,19,6,45,282.0,105.0,1.7,24.55,197.5,106.67,71.04
2018,7,19,7,0,329.0,121.0,1.6,25.2,242.0,146.54,99.27
2018,7,19,7,15,308.0,146.0,1.5,26.0,273.0,184.14,130.31
2018,7,19,7,30,287.0,171.0,1.4,26.8,304.0,219.6,159.78
2018,7,19,7,45,315.5,190.5,1.3,27.6,352.0,264.42,194.48
2018,7,19,8,0,344.0,210.0,1.2,28.4,400.0,312.16,230.72
2018,7,19,8,15,401.5,215.5,1.15,29.3,456.5,368.21,271.95
2018,7,19,8,30,459.0,221.0,1.1,30.2,513.0,425.67,313.27
2018,7,19,8,45,558.0,202.5,1.1,31.1,583.0,489.56,358.54
2018,7,19,9,0,657.0,184.0,1.1,32.0,653.0,564.63,410.38
2018,7,19,9,15,684.5,181.5,1.15,32.85,694.5,611.65,441.83
2018,7,19,9,30,712.0,179.0,1.2,33.7,736.0,658.75,472.68
2018,7,19,9,45,734.5,175.0,1.25,34.5,772.0,700.63,499.41
2018,7,19,10,0,757.0,171.0,1.3,35.3,808.0,738.25,522.88
2018,7,19,10,15,765.5,173.0,1.4,35.85,835.5,771.95,544.09
2018,7,19,10,30,774.0,175.0,1.5,36.4,863.0,803.29,563.49
2018,7,19,10,45,780.5,176.0,1.6,36.95,884.5,829.53,578.82
2018,7,19,11,0,787.0,177.0,1.7,37.5,906.0,852.98,592.39
2018,7,19,11,15,792.5,176.5,1.85,37.75,920.0,871.28,603.98
2018,7,19,11,30,798.0,176.0,2.0,38.0,934.0,886.49,613.71
2018,7,19,11,45,801.5,175.0,2.1,38.2,941.0,896.31,619.83
2018,7,19,12,0,805.0,174.0,2.2,38.4,948.0,902.86,624.04
2018,7,19,12,15,806.5,173.0,2.3,38.45,948.0,904.31,625.58
2018,7,19,12,30,808.0,172.0,2.4,38.5,948.0,902.44,625.16
2018,7,19,12,45,807.0,171.0,2.55,38.5,940.5,894.98,621.85
2018,7,19,13,0,806.0,170.0,2.7,38.5,933.0,884.23,616.51
2018,7,19,13,15,803.5,167.5,2.8,38.45,917.5,867.52,607.19
2018,7,19,13,30,801.0,165.0,2.9,38.4,902.0,847.64,595.87
2018,7,19,13,45,797.0,162.0,3.0,38.3,879.5,822.98,581.53
2018,7,19,14,0,793.0,159.0,3.1,38.2,857.0,795.4,565.22
2018,7,19,14,15,785.0,157.0,3.15,37.95,828.5,762.89,545.06
2018,7,19,14,30,777.0,155.0,3.2,37.7,800.0,728.0,522.65
2018,7,19,14,45,758.0,155.0,3.3,37.5,762.0,685.05,494.3
2018,7,19,15,0,739.0,155.0,3.4,37.3,724.0,640.96,464.51
2018,7,19,15,15,719.5,153.5,3.4,37.3,682.5,595.27,432.22
2018,7,19,15,30,700.0,152.0,3.4,37.3,641.0,547.7,397.93
2018,7,19,15,45,697.5,142.0,3.5,36.5,602.0,501.18,365.04
2018,7,19,16,0,695.0,132.0,3.6,35.7,563.0,453.19,329.73
2018,7,19,16,15,662.5,129.5,3.6,35.1,513.5,398.04,287.69
2018,7,19,16,30,630.0,127.0,3.6,34.5,464.0,344.93,246.11
2018,7,19,16,45,607.5,119.0,3.6,33.9,417.0,292.54,204.05
2018,7,19,17,0,585.0,111.0,3.6,33.3,370.0,241.8,162.77
2018,7,19,17,15,544.5,103.5,3.5,32.45,320.5,190.02,121.98
2018,7,19,17,30,504.0,96.0,3.4,31.6,271.0,142.55,86.73
2018,7,19,17,45,455.5,85.5,3.3,30.8,224.0,94.45,55.8
2018,7,19,18,0,407.0,75.0,3.2,30.0,177.0,55.99,41.47
2018,7,19,18,15,340.5,63.0,3.05,29.1,135.0,47.52,34.25
2018,7,19,18,30,274.0,51.0,2.9,28.2,93.0,38.85,26.6
2018,7,19,18,45,188.0,35.5,2.7,27.3,59.5,27.3,15.96
2018,7,19,19,0,102.0,20.0,2.5,26.4,26.0,15.52,0.0
2018,7,19,19,15,51.0,10.0,2.35,25.95,13.0,8.54,0.0
2018,7,19,19,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,25.05,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.65,20.85,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.8,21.0,2.0,0.0,0.0
2018,7,20,5,15,66.5,14.5,1.85,21.55,19.0,12.38,0.0
2018,7,20,5,30,126.0,27.0,1.9,22.1,36.0,20.85,7.59
2018,7,20,5,45,204.0,42.0,2.0,22.65,70.5,32.12,21.04
2018,7,20,6,0,282.0,57.0,2.1,23.2,105.0,43.14,31.12
2018,7,20,6,15,316.0,70.0,2.15,24.1,141.0,52.2,39.17
2018,7,20,6,30,350.0,83.0,2.2,25.0,177.0,70.26,46.7
2018,7,20,6,45,393.0,94.5,2.3,25.9,221.5,108.33,67.77
2018,7,20,7,0,436.0,106.0,2.4,26.8,266.0,151.42,98.11
2018,7,20,7,15,453.5,119.0,2.35,27.7,307.5,195.17,132.84
2018,7,20,7,30,471.0,132.0,2.3,28.6,349.0,240.61,169.81
2018,7,20,7,45,529.5,136.0,2.3,29.45,406.5,293.5,211.43
2018,7,20,8,0,588.0,140.0,2.3,30.3,464.0,355.49,259.5
2018,7,20,8,15,610.0,147.0,2.25,31.2,509.5,406.04,298.46
2018,7,20,8,30,632.0,154.0,2.2,32.1,555.0,457.6,336.9
2018,7,20,8,45,600.5,179.5,2.1,33.0,582.5,497.19,365.14
2018,7,20,9,0,569.0,205.0,2.0,33.9,610.0,532.04,388.67
2018,7,20,9,15,589.5,206.5,1.95,34.6,647.5,574.6,417.56
2018,7,20,9,30,610.0,208.0,1.9,35.3,685.0,617.0,445.45
2018,7,20,9,45,677.0,186.0,1.85,36.0,737.0,670.92,481.02
2018,7,20,10,0,744.0,164.0,1.8,36.7,789.0,723.49,514.79
2018,7,20,10,15,777.5,153.0,1.8,37.15,825.5,764.47,540.62
2018,7,20,10,30,811.0,142.0,1.8,37.6,862.0,804.26,564.11
2018,7,20,10,45,817.5,142.5,1.8,38.0,883.5,821.35,573.03
2018,7,20,11,0,824.0,143.0,1.8,38.4,905.0,844.37,585.85
2018,7,20,11,15,828.5,143.0,1.85,38.6,919.5,862.23,596.33
2018,7,20,11,30,833.0,143.0,1.9,38.8,934.0,876.97,604.95
2018,7,20,11,45,836.5,142.0,1.95,39.05,941.0,886.77,610.48
2018,7,20,12,0,840.0,141.0,2.0,39.3,948.0,893.34,614.13
2018,7,20,12,15,842.5,139.0,2.1,39.3,948.0,894.88,615.9
2018,7,20,12,30,845.0,137.0,2.2,39.3,948.0,893.12,615.74
2018,7,20,12,45,847.0,134.0,2.3,39.35,941.0,886.7,612.63
2018,7,20,13,0,849.0,131.0,2.4,39.4,934.0,876.88,607.49
2018,7,20,13,15,845.5,131.0,2.55,39.25,919.0,861.54,599.77
2018,7,20,13,30,842.0,131.0,2.7,39.1,904.0,842.99,589.98
2018,7,20,13,45,837.0,129.0,2.8,38.95,881.5,818.3,575.87
2018,7,20,14,0,832.0,127.0,2.9,38.8,859.0,790.67,559.75
2018,7,20,14,15,825.0,125.0,3.05,38.5,830.0,758.67,541.19
2018,7,20,14,30,818.0,123.0,3.2,38.2,801.0,724.13,520.29
2018,7,20,14,45,808.5,120.5,3.3,37.9,766.5,685.03,494.78
2018,7,20,15,0,799.0,118.0,3.4,37.6,732.0,647.89,469.82
2018,7,20,15,15,786.5,115.5,3.4,37.6,692.5,602.36,437.6
2018,7,20,15,30,774.0,113.0,3.4,37.6,653.0,555.59,403.75
2018,7,20,15,45,758.0,110.0,3.6,36.65,609.5,505.54,368.52
2018,7,20,16,0,742.0,107.0,3.8,35.7,566.0,455.12,331.53
2018,7,20,16,15,721.0,103.0,3.85,35.05,519.0,401.6,290.32
2018,7,20,16,30,700.0,99.0,3.9,34.4,472.0,346.67,246.8
2018,7,20,16,45,673.0,94.0,3.9,33.8,423.0,291.81,202.3
