Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,17,0,646.0,89.0,3.9,33.2,374.0,238.95,158.88
2018,7,20,17,15,609.0,83.5,3.85,32.45,325.0,186.06,116.49
2018,7,20,17,30,572.0,78.0,3.8,31.7,276.0,136.92,79.48
2018,7,20,17,45,521.5,71.0,3.75,30.95,228.5,89.66,49.78
2018,7,20,18,0,471.0,64.0,3.7,30.2,181.0,49.72,36.19
2018,7,20,18,15,399.5,54.5,3.6,29.5,138.0,43.08,30.46
2018,7,20,18,30,328.0,45.0,3.5,28.8,95.0,36.27,24.37
2018,7,20,18,45,229.5,33.0,3.35,28.1,61.5,25.55,14.42
2018,7,20,19,0,131.0,21.0,3.2,27.4,28.0,16.34,0.0
2018,7,20,19,15,65.5,10.5,3.15,26.95,14.0,8.96,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,79.5,14.5,1.45,20.9,20.0,12.38,0.0
2018,7,21,5,30,151.0,27.0,1.5,21.4,38.0,20.92,7.02
2018,7,21,5,45,232.0,38.5,1.55,21.95,70.5,29.61,18.98
2018,7,21,6,0,313.0,50.0,1.6,22.5,103.0,38.17,26.98
2018,7,21,6,15,224.5,55.5,1.65,23.2,100.0,41.22,29.91
2018,7,21,6,30,136.0,61.0,1.7,23.9,97.0,50.47,33.98
2018,7,21,6,45,118.0,99.0,1.7,24.65,135.0,89.0,62.97
2018,7,21,7,0,100.0,137.0,1.7,25.4,173.0,124.13,91.14
2018,7,21,7,15,223.5,146.5,1.65,26.25,244.0,167.21,120.3
2018,7,21,7,30,347.0,156.0,1.6,27.1,315.0,224.65,161.97
2018,7,21,7,45,482.5,142.5,1.55,27.95,391.5,284.04,205.93
2018,7,21,8,0,618.0,129.0,1.5,28.8,468.0,358.22,261.54
2018,7,21,8,15,672.5,123.0,1.5,29.6,523.0,413.1,303.62
2018,7,21,8,30,727.0,117.0,1.5,30.4,578.0,473.01,348.32
2018,7,21,8,45,744.0,120.0,1.5,31.15,621.0,522.95,384.7
2018,7,21,9,0,761.0,123.0,1.5,31.9,664.0,572.55,419.6
2018,7,21,9,15,748.0,138.0,1.55,32.6,695.0,613.53,447.48
2018,7,21,9,30,735.0,153.0,1.6,33.3,726.0,651.02,472.1
2018,7,21,9,45,760.0,148.5,1.65,33.95,764.5,694.58,500.79
2018,7,21,10,0,785.0,144.0,1.7,34.6,803.0,737.24,528.18
2018,7,21,10,15,793.5,145.0,1.85,35.0,830.5,770.91,550.05
2018,7,21,10,30,802.0,146.0,2.0,35.4,858.0,802.14,569.53
2018,7,21,10,45,808.5,147.0,2.15,35.8,879.5,829.08,586.18
2018,7,21,11,0,815.0,148.0,2.3,36.2,901.0,853.15,600.97
2018,7,21,11,15,820.0,148.0,2.5,36.35,915.5,860.63,606.22
2018,7,21,11,30,825.0,148.0,2.7,36.5,930.0,875.73,616.49
2018,7,21,11,45,828.0,147.5,2.85,36.65,937.5,885.47,622.98
2018,7,21,12,0,831.0,147.0,3.0,36.8,945.0,892.0,627.52
2018,7,21,12,15,836.0,143.5,3.15,36.7,945.5,894.53,630.26
2018,7,21,12,30,841.0,140.0,3.3,36.6,946.0,893.76,630.98
2018,7,21,12,45,846.0,135.0,3.45,36.55,940.0,888.31,628.64
2018,7,21,13,0,851.0,130.0,3.6,36.5,934.0,879.39,624.13
2018,7,21,13,15,848.5,129.0,3.65,36.3,919.0,863.97,615.33
2018,7,21,13,30,846.0,128.0,3.7,36.1,904.0,845.31,604.46
2018,7,21,13,45,842.0,126.0,3.75,35.9,882.0,821.32,590.09
2018,7,21,14,0,838.0,124.0,3.8,35.7,860.0,794.31,573.68
2018,7,21,14,15,831.0,122.0,3.85,35.45,831.5,762.09,553.77
2018,7,21,14,30,824.0,120.0,3.9,35.2,803.0,727.31,531.77
2018,7,21,14,45,815.5,118.0,3.95,34.9,769.0,689.09,506.07
2018,7,21,15,0,807.0,116.0,4.0,34.6,735.0,652.66,480.89
2018,7,21,15,15,794.5,113.0,4.0,34.6,695.0,606.27,447.47
2018,7,21,15,30,782.0,110.0,4.0,34.6,655.0,558.62,412.38
2018,7,21,15,45,767.0,106.5,4.0,33.8,611.5,508.21,375.62
2018,7,21,16,0,752.0,103.0,4.0,33.0,568.0,457.3,337.19
2018,7,21,16,15,733.5,99.0,3.95,32.5,521.5,404.26,295.45
2018,7,21,16,30,715.0,95.0,3.9,32.0,475.0,351.65,252.83
2018,7,21,16,45,689.0,90.5,3.9,31.5,426.5,294.55,206.02
2018,7,21,17,0,663.0,86.0,3.9,31.0,378.0,241.42,161.76
2018,7,21,17,15,627.0,80.5,3.85,30.25,328.5,187.66,118.14
2018,7,21,17,30,591.0,75.0,3.8,29.5,279.0,137.52,79.88
2018,7,21,17,45,541.5,68.0,3.7,28.75,231.0,89.11,49.04
2018,7,21,18,0,492.0,61.0,3.6,28.0,183.0,47.5,34.67
2018,7,21,18,15,418.5,53.0,3.45,27.3,139.5,41.99,29.84
2018,7,21,18,30,345.0,45.0,3.3,26.6,96.0,36.41,24.71
2018,7,21,18,45,241.5,33.0,3.2,25.85,62.0,25.59,14.52
2018,7,21,19,0,138.0,21.0,3.1,25.1,28.0,16.36,0.0
2018,7,21,19,15,69.0,10.5,2.95,24.65,14.0,8.96,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.8,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.9,2.0,0.0,0.0
2018,7,22,5,15,91.5,14.5,1.3,20.25,20.5,12.38,0.0
2018,7,22,5,30,174.0,27.0,1.3,20.6,39.0,20.97,6.33
2018,7,22,5,45,269.0,38.0,1.25,21.0,74.5,29.37,18.81
2018,7,22,6,0,364.0,49.0,1.2,21.4,110.0,39.35,28.1
2018,7,22,6,15,319.5,60.5,1.2,22.0,127.5,45.44,33.7
2018,7,22,6,30,275.0,72.0,1.2,22.6,145.0,60.54,40.2
2018,7,22,6,45,194.5,101.5,1.2,23.15,158.5,96.72,66.65
2018,7,22,7,0,114.0,131.0,1.2,23.7,172.0,122.03,89.39
2018,7,22,7,15,138.5,153.5,1.2,24.4,211.0,154.16,113.99
2018,7,22,7,30,163.0,176.0,1.2,25.1,250.0,189.41,141.24
2018,7,22,7,45,222.0,192.0,1.25,25.75,306.0,236.08,176.52
2018,7,22,8,0,281.0,208.0,1.3,26.4,362.0,287.69,215.59
2018,7,22,8,15,482.0,168.5,1.3,27.25,461.5,366.05,273.13
2018,7,22,8,30,683.0,129.0,1.3,28.1,561.0,462.14,343.46
2018,7,22,8,45,739.0,119.5,1.35,28.9,617.5,520.79,386.17
2018,7,22,9,0,795.0,110.0,1.4,29.7,674.0,581.61,429.49
2018,7,22,9,15,807.5,111.5,1.4,30.5,713.0,627.82,460.9
2018,7,22,9,30,820.0,113.0,1.4,31.3,752.0,668.64,487.81
2018,7,22,9,45,829.5,114.5,1.4,32.1,785.5,708.87,513.42
2018,7,22,10,0,839.0,116.0,1.4,32.9,819.0,747.0,536.4
2018,7,22,10,15,846.5,117.0,1.5,33.45,847.0,780.78,556.91
2018,7,22,10,30,854.0,118.0,1.6,34.0,875.0,811.93,575.6
2018,7,22,10,45,860.0,118.5,1.65,34.6,896.5,838.56,590.7
2018,7,22,11,0,866.0,119.0,1.7,35.2,918.0,862.17,603.85
2018,7,22,11,15,870.0,119.0,1.8,35.55,932.5,880.42,614.77
2018,7,22,11,30,874.0,119.0,1.9,35.9,947.0,895.37,623.69
2018,7,22,11,45,876.0,119.0,2.0,36.25,954.0,905.16,629.48
2018,7,22,12,0,878.0,119.0,2.1,36.6,961.0,911.51,633.24
2018,7,22,12,15,879.0,118.0,2.25,36.65,960.5,912.61,635.05
2018,7,22,12,30,880.0,117.0,2.4,36.7,960.0,910.24,634.78
2018,7,22,12,45,880.0,115.5,2.5,36.75,952.0,903.02,631.11
2018,7,22,13,0,880.0,114.0,2.6,36.8,944.0,892.32,625.33
2018,7,22,13,15,877.5,113.0,2.7,36.7,929.0,876.42,616.67
2018,7,22,13,30,875.0,112.0,2.8,36.6,914.0,857.15,605.86
2018,7,22,13,45,870.5,110.5,2.9,36.5,891.5,832.47,591.52
2018,7,22,14,0,866.0,109.0,3.0,36.4,869.0,804.69,575.07
2018,7,22,14,15,859.0,107.5,3.1,36.15,840.0,772.03,555.58
2018,7,22,14,30,852.0,106.0,3.2,35.9,811.0,736.72,534.08
2018,7,22,14,45,843.5,104.0,3.3,35.65,776.5,697.43,508.52
2018,7,22,15,0,835.0,102.0,3.4,35.4,742.0,655.99,480.42
2018,7,22,15,15,823.0,100.0,3.4,35.4,702.0,610.44,447.88
2018,7,22,15,30,811.0,98.0,3.4,35.4,662.0,563.5,413.53
2018,7,22,15,45,796.0,95.0,3.6,34.55,618.0,513.84,378.02
2018,7,22,16,0,781.0,92.0,3.8,33.7,574.0,461.95,339.42
2018,7,22,16,15,761.5,88.5,3.85,33.1,526.5,407.43,296.89
2018,7,22,16,30,742.0,85.0,3.9,32.5,479.0,353.4,253.35
2018,7,22,16,45,716.5,81.5,4.0,31.9,430.0,298.3,208.04
2018,7,22,17,0,691.0,78.0,4.1,31.3,381.0,244.94,163.51
2018,7,22,17,15,656.0,73.5,4.1,30.5,331.5,187.97,117.21
2018,7,22,17,30,621.0,69.0,4.1,29.7,282.0,137.07,78.21
2018,7,22,17,45,571.5,63.0,4.1,28.85,233.5,87.64,46.74
2018,7,22,18,0,522.0,57.0,4.1,28.0,185.0,44.57,32.18
2018,7,22,18,15,449.5,48.5,3.95,27.25,140.5,38.48,26.88
2018,7,22,18,30,377.0,40.0,3.8,26.5,96.0,32.28,21.26
2018,7,22,18,45,268.5,30.0,3.7,25.75,62.0,24.53,13.56
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,15.63,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.5,14.0,8.54,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.55,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.35,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.4,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.95,21.5,11.1,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.5,41.0,19.96,4.87
2018,7,23,5,45,347.0,33.0,1.65,21.05,78.5,26.94,16.72
2018,7,23,6,0,450.0,42.0,1.7,21.6,116.0,33.86,23.36
2018,7,23,6,15,517.5,48.0,1.75,22.5,162.0,38.08,27.28
2018,7,23,6,30,585.0,54.0,1.8,23.4,208.0,57.11,32.12
2018,7,23,6,45,630.5,59.5,1.85,24.3,258.0,104.91,56.15
2018,7,23,7,0,676.0,65.0,1.9,25.2,308.0,160.75,95.92
2018,7,23,7,15,708.0,69.0,1.95,26.1,359.0,214.09,138.84
2018,7,23,7,30,740.0,73.0,2.0,27.0,410.0,270.37,185.75
2018,7,23,7,45,763.5,76.0,2.05,27.9,459.5,325.57,232.0
2018,7,23,8,0,787.0,79.0,2.1,28.8,509.0,382.12,278.23
2018,7,23,8,15,804.0,82.5,2.15,29.7,556.5,437.74,322.39
2018,7,23,8,30,821.0,86.0,2.2,30.6,604.0,492.3,364.19
2018,7,23,8,45,833.5,89.0,2.2,31.5,647.5,543.68,402.03
2018,7,23,9,0,846.0,92.0,2.2,32.4,691.0,594.05,437.72
2018,7,23,9,15,857.5,93.0,2.2,33.25,730.5,640.66,469.64
2018,7,23,9,30,869.0,94.0,2.2,34.1,770.0,685.66,499.39
2018,7,23,9,45,878.5,95.0,2.2,34.9,804.5,727.35,526.08
2018,7,23,10,0,888.0,96.0,2.2,35.7,839.0,766.8,549.2
2018,7,23,10,15,893.5,97.5,2.2,36.1,867.0,801.11,569.5
2018,7,23,10,30,899.0,99.0,2.2,36.5,895.0,832.52,587.73
2018,7,23,10,45,903.0,100.0,2.2,36.95,916.0,859.13,602.66
2018,7,23,11,0,907.0,101.0,2.2,37.4,937.0,882.46,615.46
2018,7,23,11,15,910.0,101.0,2.3,37.6,951.0,900.61,626.5
2018,7,23,11,30,913.0,101.0,2.4,37.8,965.0,915.26,635.45
2018,7,23,11,45,914.5,101.5,2.45,38.0,972.0,925.48,641.33
2018,7,23,12,0,916.0,102.0,2.5,38.2,979.0,932.08,645.08
2018,7,23,12,15,911.0,104.5,2.65,38.25,976.5,931.01,645.39
2018,7,23,12,30,906.0,107.0,2.8,38.3,974.0,926.33,643.55
2018,7,23,12,45,856.5,138.5,2.95,38.35,952.5,904.16,630.77
2018,7,23,13,0,807.0,170.0,3.1,38.4,931.0,891.78,624.22
2018,7,23,13,15,692.0,242.5,3.25,38.25,887.0,852.9,599.84
2018,7,23,13,30,577.0,315.0,3.4,38.1,843.0,804.14,566.95
2018,7,23,13,45,570.5,307.5,3.5,38.0,818.5,776.92,550.41
2018,7,23,14,0,564.0,300.0,3.6,37.9,794.0,747.67,532.14
2018,7,23,14,15,564.0,287.5,3.7,37.45,767.5,717.11,513.63
2018,7,23,14,30,564.0,275.0,3.8,37.0,741.0,684.44,493.29
2018,7,23,14,45,541.0,267.0,3.85,36.5,698.0,637.59,462.45
2018,7,23,15,0,518.0,259.0,3.9,36.0,655.0,590.63,430.91
2018,7,23,15,15,519.5,240.5,3.9,36.0,619.5,549.97,402.45
2018,7,23,15,30,521.0,222.0,3.9,36.0,584.0,507.73,372.17
2018,7,23,15,45,451.5,224.5,4.0,34.7,523.0,444.69,327.88
2018,7,23,16,0,382.0,227.0,4.1,33.4,462.0,381.73,282.69
2018,7,23,16,15,243.5,225.0,4.1,32.7,370.5,298.3,221.29
2018,7,23,16,30,105.0,223.0,4.1,32.0,279.0,222.99,166.14
2018,7,23,16,45,100.5,195.0,4.15,31.35,244.0,191.01,141.93
2018,7,23,17,0,96.0,167.0,4.2,30.7,209.0,161.24,118.98
2018,7,23,17,15,87.5,135.5,4.15,30.0,170.0,126.84,92.31
2018,7,23,17,30,79.0,104.0,4.1,29.3,131.0,94.08,66.92
2018,7,23,17,45,39.5,72.0,4.05,28.6,85.5,61.3,42.85
2018,7,23,18,0,0.0,40.0,4.0,27.9,40.0,33.04,22.44
2018,7,23,18,15,6.5,32.0,3.85,27.25,33.0,26.45,16.72
2018,7,23,18,30,13.0,24.0,3.7,26.6,26.0,20.35,11.31
2018,7,23,18,45,11.0,16.0,3.55,25.95,17.0,13.54,4.87
2018,7,23,19,0,9.0,8.0,3.4,25.3,8.0,6.87,0.0
2018,7,23,19,15,4.5,4.0,3.25,24.9,4.0,3.41,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.3,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.5,2.0,0.0,0.0
2018,7,24,5,15,117.5,13.0,1.6,21.0,20.5,11.1,0.0
2018,7,24,5,30,222.0,24.0,1.7,21.5,39.0,19.99,3.8
2018,7,24,5,45,327.0,34.0,1.8,21.95,76.5,27.81,17.28
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,35.52,24.66
2018,7,24,6,15,450.0,51.0,1.95,23.2,147.0,40.13,28.93
2018,7,24,6,30,468.0,58.0,2.0,24.0,180.0,57.15,33.81
2018,7,24,6,45,487.0,67.5,2.05,24.8,219.0,98.72,56.5
2018,7,24,7,0,506.0,77.0,2.1,25.6,258.0,142.39,88.41
2018,7,24,7,15,539.0,89.0,2.25,26.65,309.0,193.11,128.75
2018,7,24,7,30,572.0,101.0,2.4,27.7,360.0,247.3,172.96
2018,7,24,7,45,613.0,106.5,2.6,28.75,414.0,301.62,217.08
2018,7,24,8,0,654.0,112.0,2.8,29.8,468.0,359.57,263.32
2018,7,24,8,15,662.5,126.0,2.9,30.6,515.0,414.06,306.34
2018,7,24,8,30,671.0,140.0,3.0,31.4,562.0,468.14,347.58
2018,7,24,8,45,644.5,164.5,3.15,32.2,594.0,511.85,379.97
2018,7,24,9,0,618.0,189.0,3.3,33.0,626.0,551.21,408.0
2018,7,24,9,15,747.0,141.5,3.4,33.65,700.0,619.65,457.62
2018,7,24,9,30,876.0,94.0,3.5,34.3,774.0,691.76,508.91
2018,7,24,9,45,879.5,98.0,3.6,35.0,807.0,732.3,535.71
2018,7,24,10,0,883.0,102.0,3.7,35.7,840.0,770.13,559.0
2018,7,24,10,15,889.0,103.5,3.8,36.25,868.0,804.73,580.15
2018,7,24,10,30,895.0,105.0,3.9,36.8,896.0,836.45,599.25
2018,7,24,10,45,900.0,105.5,4.0,37.35,917.5,863.37,615.09
2018,7,24,11,0,905.0,106.0,4.1,37.9,939.0,887.08,628.79
2018,7,24,11,15,908.0,106.5,4.15,38.1,953.5,905.68,639.91
2018,7,24,11,30,911.0,107.0,4.2,38.3,968.0,920.79,648.85
2018,7,24,11,45,913.0,107.0,4.3,38.5,975.0,930.99,654.97
2018,7,24,12,0,915.0,107.0,4.4,38.7,982.0,937.59,658.9
2018,7,24,12,15,914.0,107.5,4.5,38.75,981.0,938.3,659.61
2018,7,24,12,30,913.0,108.0,4.6,38.8,980.0,935.38,658.12
2018,7,24,12,45,910.0,108.0,4.65,38.85,971.0,926.58,652.76
2018,7,24,13,0,907.0,108.0,4.7,38.9,962.0,914.22,645.22
2018,7,24,13,15,904.0,107.5,4.75,38.8,946.5,897.88,635.58
2018,7,24,13,30,901.0,107.0,4.8,38.7,931.0,878.07,623.75
2018,7,24,13,45,896.5,106.0,4.85,38.6,908.5,853.19,608.62
2018,7,24,14,0,892.0,105.0,4.9,38.5,886.0,825.11,591.46
2018,7,24,14,15,886.0,103.5,4.9,38.3,857.0,792.34,571.07
2018,7,24,14,30,880.0,102.0,4.9,38.1,828.0,756.76,548.66
2018,7,24,14,45,871.0,100.5,4.95,37.9,792.5,716.44,522.27
2018,7,24,15,0,862.0,99.0,5.0,37.7,757.0,673.92,493.0
2018,7,24,15,15,850.5,97.0,5.0,37.7,716.5,627.4,459.63
2018,7,24,15,30,839.0,95.0,5.0,37.7,676.0,579.36,424.36
2018,7,24,15,45,825.0,92.0,5.0,37.05,631.5,527.81,386.72
2018,7,24,16,0,811.0,89.0,5.0,36.4,587.0,475.69,347.36
2018,7,24,16,15,792.5,85.5,4.95,35.9,538.5,419.86,303.7
2018,7,24,16,30,774.0,82.0,4.9,35.4,490.0,364.35,258.98
2018,7,24,16,45,749.0,78.5,4.8,34.9,440.0,307.44,212.24
2018,7,24,17,0,724.0,75.0,4.7,34.4,390.0,252.16,166.27
2018,7,24,17,15,689.5,70.5,4.5,33.6,339.5,196.11,120.86
2018,7,24,17,30,655.0,66.0,4.3,32.8,289.0,140.3,78.29
2018,7,24,17,45,606.0,60.0,4.1,32.05,239.0,88.68,45.54
2018,7,24,18,0,557.0,54.0,3.9,31.3,189.0,42.71,30.13
2018,7,24,18,15,483.5,46.5,3.55,30.35,143.5,37.13,25.34
2018,7,24,18,30,410.0,39.0,3.2,29.4,98.0,31.67,20.4
2018,7,24,18,45,292.5,29.0,2.8,28.5,62.5,23.83,12.51
2018,7,24,19,0,175.0,19.0,2.4,27.6,27.0,15.87,0.0
2018,7,24,19,15,87.5,9.5,2.3,27.1,13.5,8.11,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.9,2.0,0.0,0.0
2018,7,25,5,15,151.0,13.0,1.55,21.55,21.5,11.1,0.0
2018,7,25,5,30,282.0,23.0,1.7,22.2,41.0,19.25,2.22
2018,7,25,5,45,390.5,31.0,1.9,22.85,80.0,25.45,15.19
2018,7,25,6,0,499.0,39.0,2.1,23.5,119.0,31.68,21.25
2018,7,25,6,15,518.5,46.0,2.15,24.35,155.5,36.56,25.72
2018,7,25,6,30,538.0,53.0,2.2,25.2,192.0,55.7,31.1
2018,7,25,6,45,524.5,67.5,2.3,26.0,228.0,102.65,57.9
2018,7,25,7,0,511.0,82.0,2.4,26.8,264.0,147.89,92.19
2018,7,25,7,15,565.5,91.0,2.65,27.9,322.0,201.12,133.53
2018,7,25,7,30,620.0,100.0,2.9,29.0,380.0,260.3,180.94
2018,7,25,7,45,683.5,97.5,3.15,30.05,440.0,317.9,227.24
2018,7,25,8,0,747.0,95.0,3.4,31.1,500.0,383.2,278.96
2018,7,25,8,15,798.0,88.0,3.6,32.05,557.0,441.88,325.11
2018,7,25,8,30,849.0,81.0,3.8,33.0,614.0,503.71,372.42
2018,7,25,8,45,868.0,80.5,4.0,33.95,660.0,556.88,412.21
2018,7,25,9,0,887.0,80.0,4.2,34.9,706.0,609.56,450.37
2018,7,25,9,15,895.5,82.5,4.4,35.6,745.5,657.62,484.53
2018,7,25,9,30,904.0,85.0,4.6,36.3,785.0,703.71,516.38
2018,7,25,9,45,901.5,92.5,4.75,37.0,817.5,744.43,543.22
2018,7,25,10,0,899.0,100.0,4.9,37.7,850.0,781.88,566.48
2018,7,25,10,15,905.5,100.5,4.95,38.05,878.0,816.51,588.03
2018,7,25,10,30,912.0,101.0,5.0,38.4,906.0,848.24,607.51
2018,7,25,10,45,921.0,99.5,5.05,38.75,929.5,877.12,625.03
2018,7,25,11,0,930.0,98.0,5.1,39.1,953.0,902.89,640.46
2018,7,25,11,15,932.0,98.5,5.1,39.25,967.0,921.1,651.25
2018,7,25,11,30,934.0,99.0,5.1,39.4,981.0,935.69,659.77
2018,7,25,11,45,933.5,100.5,5.15,39.55,987.5,945.28,665.5
2018,7,25,12,0,933.0,102.0,5.2,39.7,994.0,951.14,668.95
2018,7,25,12,15,932.5,103.0,5.25,39.65,993.5,952.8,670.42
2018,7,25,12,30,932.0,104.0,5.3,39.6,993.0,950.75,669.63
2018,7,25,12,45,929.5,103.5,5.35,39.55,984.0,941.78,664.51
2018,7,25,13,0,927.0,103.0,5.4,39.5,975.0,929.16,657.13
2018,7,25,13,15,923.5,103.5,5.4,39.35,959.5,912.98,647.51
2018,7,25,13,30,920.0,104.0,5.4,39.2,944.0,893.28,635.64
2018,7,25,13,45,915.0,103.0,5.4,39.0,921.0,867.5,619.95
2018,7,25,14,0,910.0,102.0,5.4,38.8,898.0,838.48,602.08
2018,7,25,14,15,896.0,104.5,5.4,38.5,866.0,802.64,579.81
2018,7,25,14,30,882.0,107.0,5.4,38.2,834.0,764.44,555.77
2018,7,25,14,45,839.5,121.0,5.4,37.9,788.5,714.4,522.02
2018,7,25,15,0,797.0,135.0,5.4,37.6,743.0,669.48,490.41
2018,7,25,15,15,815.5,118.0,5.4,37.6,710.5,629.43,461.95
2018,7,25,15,30,834.0,101.0,5.4,37.6,678.0,583.24,428.29
2018,7,25,15,45,806.5,101.5,5.35,36.7,628.5,529.18,389.0
2018,7,25,16,0,779.0,102.0,5.3,35.8,579.0,473.74,347.49
2018,7,25,16,15,758.0,96.5,5.15,35.15,528.5,416.51,302.89
2018,7,25,16,30,737.0,91.0,5.0,34.5,478.0,359.97,257.54
2018,7,25,16,45,726.5,84.0,4.85,33.85,433.0,306.33,213.05
2018,7,25,17,0,716.0,77.0,4.7,33.2,388.0,252.75,167.92
2018,7,25,17,15,649.5,76.0,4.4,32.45,330.0,191.02,119.12
2018,7,25,17,30,583.0,75.0,4.1,31.7,272.0,138.97,80.59
2018,7,25,17,45,525.0,68.5,3.8,30.9,223.0,90.49,49.74
2018,7,25,18,0,467.0,62.0,3.5,30.1,174.0,48.88,35.46
2018,7,25,18,15,410.5,52.0,3.2,29.3,133.0,41.36,28.98
2018,7,25,18,30,354.0,42.0,2.9,28.5,92.0,34.1,22.46
2018,7,25,18,45,247.5,30.0,2.65,27.75,58.0,24.67,13.0
2018,7,25,19,0,141.0,18.0,2.4,27.0,24.0,14.07,0.0
2018,7,25,19,15,70.5,9.0,2.35,26.5,12.0,7.68,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.15,16.5,9.82,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.7,33.0,17.92,0.38
2018,7,26,5,45,268.5,35.0,1.75,21.2,69.5,28.65,17.86
2018,7,26,6,0,373.0,47.0,1.8,21.7,106.0,37.96,26.76
2018,7,26,6,15,328.0,58.5,1.75,22.55,124.5,44.13,32.43
2018,7,26,6,30,283.0,70.0,1.7,23.4,143.0,60.3,39.34
2018,7,26,6,45,191.5,99.0,1.7,24.25,153.0,95.44,65.36
2018,7,26,7,0,100.0,128.0,1.7,25.1,163.0,118.28,86.59
2018,7,26,7,15,148.5,150.0,1.85,26.25,212.0,154.52,113.37
2018,7,26,7,30,197.0,172.0,2.0,27.4,261.0,196.76,145.21
2018,7,26,7,45,333.0,164.0,2.1,28.5,335.5,251.91,185.29
2018,7,26,8,0,469.0,156.0,2.2,29.6,410.0,323.94,239.03
2018,7,26,8,15,600.0,139.0,2.3,30.55,495.0,399.88,295.85
2018,7,26,8,30,731.0,122.0,2.4,31.5,580.0,483.78,357.8
2018,7,26,8,45,775.5,116.5,2.5,32.45,634.0,542.51,400.63
2018,7,26,9,0,820.0,111.0,2.6,33.4,688.0,602.39,443.16
2018,7,26,9,15,832.0,113.5,2.7,34.25,728.5,650.66,476.4
2018,7,26,9,30,844.0,116.0,2.8,35.1,769.0,693.06,504.83
2018,7,26,9,45,852.5,119.0,2.85,35.9,804.0,735.14,532.04
2018,7,26,10,0,861.0,122.0,2.9,36.7,839.0,774.94,556.37
2018,7,26,10,15,869.0,123.5,3.05,37.45,868.5,810.52,577.62
2018,7,26,10,30,877.0,125.0,3.2,38.2,898.0,843.39,596.93
2018,7,26,10,45,882.5,126.0,3.3,38.9,920.0,870.81,612.46
2018,7,26,11,0,888.0,127.0,3.4,39.6,942.0,895.09,625.92
2018,7,26,11,15,892.0,127.5,3.45,39.9,957.5,914.31,636.95
2018,7,26,11,30,896.0,128.0,3.5,40.2,973.0,930.13,645.9
2018,7,26,11,45,897.5,128.5,3.6,40.45,980.0,940.2,651.75
2018,7,26,12,0,899.0,129.0,3.7,40.7,987.0,946.72,655.51
2018,7,26,12,15,898.5,129.5,3.75,40.7,986.5,947.85,656.42
2018,7,26,12,30,898.0,130.0,3.8,40.7,986.0,945.41,655.24
2018,7,26,12,45,895.5,130.0,3.85,40.7,977.5,937.15,650.52
2018,7,26,13,0,893.0,130.0,3.9,40.7,969.0,925.37,643.7
2018,7,26,13,15,889.0,129.5,4.0,40.55,952.5,908.34,634.29
2018,7,26,13,30,885.0,129.0,4.1,40.4,936.0,887.93,622.74
2018,7,26,13,45,879.5,128.0,4.15,40.25,913.0,862.52,607.73
2018,7,26,14,0,874.0,127.0,4.2,40.1,890.0,834.0,590.66
2018,7,26,14,15,866.5,125.5,4.3,39.75,860.0,800.52,570.89
2018,7,26,14,30,859.0,124.0,4.4,39.4,830.0,764.36,549.12
2018,7,26,14,45,849.0,121.5,4.45,39.05,794.0,723.05,522.18
2018,7,26,15,0,839.0,119.0,4.5,38.7,758.0,683.94,495.83
2018,7,26,15,15,826.0,116.5,4.5,38.7,716.5,635.96,461.95
2018,7,26,15,30,813.0,114.0,4.5,38.7,675.0,586.66,426.35
2018,7,26,15,45,796.5,111.0,4.55,37.65,629.5,533.99,389.21
2018,7,26,16,0,780.0,108.0,4.6,36.6,584.0,480.89,350.31
2018,7,26,16,15,755.5,104.5,4.5,35.9,534.0,423.8,306.49
2018,7,26,16,30,731.0,101.0,4.4,35.2,484.0,365.76,260.68
2018,7,26,16,45,703.0,95.5,4.35,34.5,433.0,307.8,213.93
2018,7,26,17,0,675.0,90.0,4.3,33.8,382.0,251.95,168.16
2018,7,26,17,15,639.5,83.5,4.1,32.8,331.0,196.19,123.33
2018,7,26,17,30,604.0,77.0,3.9,31.8,280.0,144.01,83.61
2018,7,26,17,45,552.0,69.5,3.65,30.8,230.5,93.71,51.32
2018,7,26,18,0,500.0,62.0,3.4,29.8,181.0,49.57,36.07
2018,7,26,18,15,425.0,52.0,3.15,28.85,136.0,41.51,29.14
2018,7,26,18,30,350.0,42.0,2.9,27.9,91.0,34.16,22.53
2018,7,26,18,45,239.0,29.5,2.65,26.9,57.0,24.27,12.51
2018,7,26,19,0,128.0,17.0,2.4,25.9,23.0,14.51,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.45,11.5,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.15,16.5,9.39,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.6,33.0,18.3,0.0
2018,7,27,5,45,303.0,33.0,2.55,19.05,71.0,27.05,16.61
2018,7,27,6,0,414.0,44.0,2.6,19.5,109.0,35.62,24.98
2018,7,27,6,15,318.0,52.0,2.7,20.35,113.0,39.39,28.62
2018,7,27,6,30,222.0,60.0,2.8,21.2,117.0,51.33,33.25
2018,7,27,6,45,119.5,86.0,2.9,22.0,117.5,80.33,56.42
2018,7,27,7,0,17.0,112.0,3.0,22.8,118.0,93.44,70.89
2018,7,27,7,15,43.5,142.0,3.05,23.7,160.5,124.87,94.98
2018,7,27,7,30,70.0,172.0,3.1,24.6,203.0,160.18,122.1
2018,7,27,7,45,116.5,191.5,3.2,25.5,251.0,200.07,152.31
2018,7,27,8,0,163.0,211.0,3.3,26.4,299.0,243.4,185.28
2018,7,27,8,15,375.5,185.5,3.35,27.2,413.0,337.18,255.77
2018,7,27,8,30,588.0,160.0,3.4,28.0,527.0,447.91,338.85
2018,7,27,8,45,712.0,133.0,3.45,28.8,610.0,523.8,395.47
2018,7,27,9,0,836.0,106.0,3.5,29.6,693.0,606.08,455.81
2018,7,27,9,15,849.5,107.0,3.6,30.4,733.5,653.91,489.67
2018,7,27,9,30,863.0,108.0,3.7,31.2,774.0,700.28,521.7
2018,7,27,9,45,874.0,109.0,3.75,31.95,810.0,743.13,550.36
2018,7,27,10,0,885.0,110.0,3.8,32.7,846.0,783.83,575.66
2018,7,27,10,15,892.5,111.0,3.9,33.2,875.0,819.38,597.76
2018,7,27,10,30,900.0,112.0,4.0,33.7,904.0,852.12,617.84
2018,7,27,10,45,905.0,113.0,4.1,34.25,926.0,879.75,634.29
2018,7,27,11,0,910.0,114.0,4.2,34.8,948.0,904.14,648.57
2018,7,27,11,15,913.0,115.0,4.25,35.15,963.0,923.37,659.79
2018,7,27,11,30,916.0,116.0,4.3,35.5,978.0,939.08,668.77
2018,7,27,11,45,917.5,116.0,4.4,35.85,985.0,948.92,674.29
2018,7,27,12,0,919.0,116.0,4.5,36.2,992.0,955.12,677.59
2018,7,27,12,15,920.5,114.5,4.55,36.25,991.5,956.29,678.36
2018,7,27,12,30,922.0,113.0,4.6,36.3,991.0,953.77,676.9
2018,7,27,12,45,923.0,110.5,4.7,36.4,983.0,946.17,672.37
2018,7,27,13,0,924.0,108.0,4.8,36.5,975.0,934.85,665.51
2018,7,27,13,15,921.0,108.0,4.85,36.4,959.5,918.63,656.05
2018,7,27,13,30,918.0,108.0,4.9,36.3,944.0,898.87,644.32
2018,7,27,13,45,914.5,106.5,4.95,36.2,921.5,873.84,629.13
2018,7,27,14,0,911.0,105.0,5.0,36.1,899.0,845.49,611.68
2018,7,27,14,15,905.0,103.5,5.0,35.9,869.5,811.99,590.68
2018,7,27,14,30,899.0,102.0,5.0,35.7,840.0,775.6,567.58
2018,7,27,14,45,891.0,99.5,5.0,35.5,804.0,734.16,540.34
2018,7,27,15,0,883.0,97.0,5.0,35.3,768.0,690.37,509.84
2018,7,27,15,15,871.0,96.0,5.0,35.3,727.0,643.35,475.87
2018,7,27,15,30,859.0,95.0,5.0,35.3,686.0,594.77,439.94
2018,7,27,15,45,845.5,91.5,4.9,34.65,640.5,541.81,400.79
2018,7,27,16,0,832.0,88.0,4.8,34.0,595.0,488.0,359.73
2018,7,27,16,15,815.5,84.5,4.65,33.5,546.5,431.93,315.38
2018,7,27,16,30,799.0,81.0,4.5,33.0,498.0,375.64,269.57
2018,7,27,16,45,771.0,78.0,4.4,32.5,446.0,316.54,220.82
2018,7,27,17,0,743.0,75.0,4.3,32.0,394.0,259.4,173.01
2018,7,27,17,15,711.5,69.5,4.1,31.1,342.5,201.6,125.64
2018,7,27,17,30,680.0,64.0,3.9,30.2,291.0,146.84,83.21
2018,7,27,17,45,630.0,58.5,3.65,29.35,240.0,90.74,46.57
2018,7,27,18,0,580.0,53.0,3.4,28.5,189.0,43.42,31.1
2018,7,27,18,15,503.0,45.5,3.25,27.5,142.5,36.56,25.16
2018,7,27,18,30,426.0,38.0,3.1,26.5,96.0,31.05,20.07
2018,7,27,18,45,297.0,27.5,2.95,25.45,60.0,22.69,11.15
2018,7,27,19,0,168.0,17.0,2.8,24.4,24.0,14.51,0.0
2018,7,27,19,15,84.0,8.5,2.8,23.85,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,28,5,15,83.5,10.5,2.2,17.5,15.5,8.96,0.0
2018,7,28,5,30,167.0,21.0,2.3,18.0,31.0,16.4,0.0
2018,7,28,5,45,272.0,34.0,2.4,18.5,68.0,27.92,17.25
2018,7,28,6,0,377.0,47.0,2.5,19.0,105.0,38.14,27.16
2018,7,28,6,15,420.5,58.5,2.45,19.75,146.0,46.45,34.8
2018,7,28,6,30,464.0,70.0,2.4,20.5,187.0,68.59,43.17
2018,7,28,6,45,427.5,90.0,2.4,21.2,217.0,111.18,69.72
2018,7,28,7,0,391.0,110.0,2.4,21.9,247.0,151.2,101.96
2018,7,28,7,15,436.5,122.0,2.4,22.9,298.0,198.16,138.94
2018,7,28,7,30,482.0,134.0,2.4,23.9,349.0,250.16,180.9
2018,7,28,7,45,528.0,140.0,2.35,24.85,401.5,302.03,222.8
2018,7,28,8,0,574.0,146.0,2.3,25.8,454.0,361.97,270.2
2018,7,28,8,15,600.5,153.0,2.3,26.75,502.5,414.48,311.16
2018,7,28,8,30,627.0,160.0,2.3,27.7,551.0,468.52,351.99
2018,7,28,8,45,690.5,153.0,2.3,28.65,613.0,531.58,398.15
2018,7,28,9,0,754.0,146.0,2.3,29.6,675.0,598.62,445.73
2018,7,28,9,15,783.0,144.5,2.3,30.45,722.0,650.99,481.7
2018,7,28,9,30,812.0,143.0,2.3,31.3,769.0,704.04,517.08
2018,7,28,9,45,809.0,153.5,2.35,32.2,801.0,744.59,542.73
2018,7,28,10,0,806.0,164.0,2.4,33.1,833.0,782.1,565.72
2018,7,28,10,15,813.0,167.0,2.45,33.65,862.0,817.61,587.86
2018,7,28,10,30,820.0,170.0,2.5,34.2,891.0,850.49,607.21
2018,7,28,10,45,823.0,173.5,2.55,34.8,912.0,877.63,622.62
2018,7,28,11,0,826.0,177.0,2.6,35.4,933.0,901.64,635.97
2018,7,28,11,15,827.5,179.0,2.7,35.8,946.5,919.7,646.46
2018,7,28,11,30,829.0,181.0,2.8,36.2,960.0,934.4,654.9
2018,7,28,11,45,828.0,183.0,2.9,36.6,966.0,943.39,659.84
2018,7,28,12,0,827.0,185.0,3.0,37.0,972.0,948.89,662.71
2018,7,28,12,15,833.5,180.0,3.05,37.25,973.0,951.38,663.85
2018,7,28,12,30,840.0,175.0,3.1,37.5,974.0,950.31,662.9
2018,7,28,12,45,846.5,170.0,3.2,37.8,969.0,945.63,660.0
2018,7,28,13,0,853.0,165.0,3.3,38.1,964.0,937.28,654.89
2018,7,28,13,15,849.0,164.0,3.4,38.05,948.0,919.71,644.99
2018,7,28,13,30,845.0,163.0,3.5,38.0,932.0,898.8,633.01
2018,7,28,13,45,839.0,161.5,3.55,37.95,908.5,872.51,617.27
2018,7,28,14,0,833.0,160.0,3.6,37.9,885.0,843.21,599.54
2018,7,28,14,15,825.0,157.0,3.65,37.7,854.5,808.12,578.27
2018,7,28,14,30,817.0,154.0,3.7,37.5,824.0,770.48,554.17
2018,7,28,14,45,722.0,184.0,3.75,37.25,756.5,701.68,507.24
2018,7,28,15,0,627.0,214.0,3.8,37.0,689.0,633.38,459.99
2018,7,28,15,15,580.5,214.5,3.8,37.0,635.5,574.55,418.67
2018,7,28,15,30,534.0,215.0,3.8,37.0,582.0,514.45,375.73
2018,7,28,15,45,544.5,194.0,3.85,36.25,546.0,472.42,346.27
2018,7,28,16,0,555.0,173.0,3.9,35.5,510.0,428.13,313.91
2018,7,28,16,15,526.0,165.0,3.85,34.9,463.0,376.02,274.48
2018,7,28,16,30,497.0,157.0,3.8,34.3,416.0,325.95,235.68
2018,7,28,16,45,506.5,136.5,3.75,33.7,376.5,279.89,198.31
2018,7,28,17,0,516.0,116.0,3.7,33.1,337.0,232.22,158.75
2018,7,28,17,15,446.5,110.0,3.55,32.2,283.0,179.39,118.23
2018,7,28,17,30,377.0,104.0,3.4,31.3,229.0,134.31,85.58
2018,7,28,17,45,302.5,92.0,3.25,30.35,181.0,92.35,58.43
2018,7,28,18,0,228.0,80.0,3.1,29.4,133.0,60.92,45.61
2018,7,28,18,15,178.5,63.0,2.95,28.4,98.0,47.89,34.48
2018,7,28,18,30,129.0,46.0,2.8,27.4,63.0,35.4,23.51
2018,7,28,18,45,95.5,30.0,2.6,26.4,39.5,23.42,11.29
2018,7,28,19,0,62.0,14.0,2.4,25.4,16.0,11.95,0.0
2018,7,28,19,15,31.0,7.0,2.3,24.8,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,29,5,15,79.0,10.5,1.45,19.45,15.0,8.96,0.0
2018,7,29,5,30,158.0,21.0,1.5,19.8,30.0,16.39,0.0
2018,7,29,5,45,269.5,33.0,1.6,20.15,66.5,27.09,16.31
2018,7,29,6,0,381.0,45.0,1.7,20.5,103.0,36.48,25.55
2018,7,29,6,15,336.5,53.5,1.7,21.2,119.0,40.62,29.55
2018,7,29,6,30,292.0,62.0,1.7,21.9,135.0,55.68,35.24
2018,7,29,6,45,221.0,89.0,1.7,22.65,151.5,91.63,61.43
2018,7,29,7,0,150.0,116.0,1.7,23.4,168.0,117.76,84.66
2018,7,29,7,15,136.5,146.0,1.7,24.4,199.5,149.66,110.85
2018,7,29,7,30,123.0,176.0,1.7,25.4,231.0,180.42,135.78
2018,7,29,7,45,153.0,200.5,1.75,26.4,277.0,220.22,166.12
2018,7,29,8,0,183.0,225.0,1.8,27.4,323.0,263.55,198.82
2018,7,29,8,15,319.5,211.5,1.85,28.3,402.0,330.39,248.28
2018,7,29,8,30,456.0,198.0,1.9,29.2,481.0,413.11,309.26
2018,7,29,8,45,527.0,189.0,1.95,30.1,539.5,470.52,351.02
2018,7,29,9,0,598.0,180.0,2.0,31.0,598.0,537.49,398.71
2018,7,29,9,15,697.0,158.5,2.05,31.75,673.5,611.27,450.57
2018,7,29,9,30,796.0,137.0,2.1,32.5,749.0,689.12,503.89
2018,7,29,9,45,826.0,131.5,2.15,33.25,792.0,738.12,535.78
2018,7,29,10,0,856.0,126.0,2.2,34.0,835.0,779.75,561.74
2018,7,29,10,15,863.0,128.0,2.3,34.55,864.0,814.99,583.02
2018,7,29,10,30,870.0,130.0,2.4,35.1,893.0,847.47,602.37
2018,7,29,10,45,875.5,130.0,2.45,35.7,914.5,873.95,617.28
2018,7,29,11,0,881.0,130.0,2.5,36.3,936.0,897.28,630.16
2018,7,29,11,15,870.5,140.0,2.65,36.45,947.0,912.07,639.61
2018,7,29,11,30,860.0,150.0,2.8,36.6,958.0,922.9,646.68
2018,7,29,11,45,848.0,159.0,2.9,36.75,960.5,941.25,658.22
2018,7,29,12,0,836.0,168.0,3.0,36.9,963.0,943.41,659.6
2018,7,29,12,15,850.0,159.5,3.1,36.75,967.0,949.36,664.41
2018,7,29,12,30,864.0,151.0,3.2,36.6,971.0,938.62,658.76
2018,7,29,12,45,758.5,213.5,3.35,36.45,929.0,916.15,646.11
2018,7,29,13,0,653.0,276.0,3.5,36.3,887.0,869.86,615.88
2018,7,29,13,15,644.0,275.5,3.55,36.1,869.5,850.5,604.45
2018,7,29,13,30,635.0,275.0,3.6,35.9,852.0,828.59,591.07
2018,7,29,13,45,628.5,271.0,3.65,35.7,830.0,803.34,575.48
2018,7,29,14,0,622.0,267.0,3.7,35.5,808.0,775.77,558.17
2018,7,29,14,15,657.5,237.5,3.75,35.2,791.5,756.68,547.51
2018,7,29,14,30,693.0,208.0,3.8,34.9,775.0,732.39,532.97
2018,7,29,14,45,719.0,183.5,3.85,34.65,749.0,700.57,512.59
2018,7,29,15,0,745.0,159.0,3.9,34.4,723.0,664.11,488.45
2018,7,29,15,15,744.5,148.5,3.9,34.4,685.5,619.52,456.85
2018,7,29,15,30,744.0,138.0,3.9,34.4,648.0,572.81,422.95
2018,7,29,15,45,738.0,129.5,3.9,33.5,606.0,523.07,387.3
2018,7,29,16,0,732.0,121.0,3.9,32.6,564.0,472.09,349.36
2018,7,29,16,15,706.5,116.0,3.85,32.0,514.0,414.92,305.08
2018,7,29,16,30,681.0,111.0,3.8,31.4,464.0,359.04,260.51
2018,7,29,16,45,654.5,105.5,3.75,30.8,415.5,303.98,215.52
2018,7,29,17,0,628.0,100.0,3.7,30.2,367.0,250.93,171.5
2018,7,29,17,15,588.5,92.5,3.6,29.5,316.5,195.93,126.92
2018,7,29,17,30,549.0,85.0,3.5,28.8,266.0,145.11,87.79
2018,7,29,17,45,495.0,75.5,3.4,28.05,217.0,96.04,55.42
2018,7,29,18,0,441.0,66.0,3.3,27.3,168.0,53.52,39.78
2018,7,29,18,15,370.5,54.5,3.15,26.65,125.0,41.68,29.51
2018,7,29,18,30,300.0,43.0,3.0,26.0,82.0,33.16,21.77
2018,7,29,18,45,197.0,29.0,2.85,25.35,50.0,22.5,10.29
2018,7,29,19,0,94.0,15.0,2.7,24.7,18.0,12.8,0.0
2018,7,29,19,15,47.0,7.5,2.6,24.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,1.85,19.55,14.5,8.96,0.0
2018,7,30,5,30,162.0,21.0,1.9,19.8,29.0,16.4,0.0
2018,7,30,5,45,272.5,32.5,2.0,20.0,65.0,26.73,15.87
2018,7,30,6,0,383.0,44.0,2.1,20.2,101.0,35.7,24.87
2018,7,30,6,15,417.0,51.0,2.0,20.7,135.5,40.29,29.31
2018,7,30,6,30,451.0,58.0,1.9,21.2,170.0,59.35,35.18
2018,7,30,6,45,464.5,69.0,1.85,21.75,208.0,101.03,59.61
2018,7,30,7,0,478.0,80.0,1.8,22.3,246.0,144.2,92.34
2018,7,30,7,15,373.0,122.0,1.8,23.25,264.5,185.61,131.12
2018,7,30,7,30,268.0,164.0,1.8,24.2,283.0,213.68,158.33
2018,7,30,7,45,257.5,191.5,1.8,25.2,317.0,251.52,189.01
2018,7,30,8,0,247.0,219.0,1.8,26.2,351.0,288.13,217.68
2018,7,30,8,15,400.0,197.5,1.85,27.25,435.0,360.9,271.65
2018,7,30,8,30,553.0,176.0,1.9,28.3,519.0,443.69,332.71
2018,7,30,8,45,695.0,137.5,1.95,29.35,601.0,522.63,390.19
2018,7,30,9,0,837.0,99.0,2.0,30.4,683.0,604.66,448.79
2018,7,30,9,15,849.5,100.5,2.1,31.4,723.5,652.52,481.48
2018,7,30,9,30,862.0,102.0,2.2,32.4,764.0,698.85,512.32
2018,7,30,9,45,872.0,103.0,2.35,33.35,799.0,741.1,539.78
2018,7,30,10,0,882.0,104.0,2.5,34.3,834.0,781.14,563.91
2018,7,30,10,15,888.0,106.5,2.6,35.1,863.0,816.96,585.01
2018,7,30,10,30,894.0,109.0,2.7,35.9,892.0,849.88,604.03
2018,7,30,10,45,898.0,110.0,2.75,36.65,913.5,876.64,618.73
2018,7,30,11,0,902.0,111.0,2.8,37.4,935.0,900.12,631.28
2018,7,30,11,15,904.0,112.5,2.9,37.85,949.5,918.88,641.98
2018,7,30,11,30,906.0,114.0,3.0,38.3,964.0,934.1,650.52
2018,7,30,11,45,906.0,115.0,3.1,38.75,970.0,943.44,655.46
2018,7,30,12,0,906.0,116.0,3.2,39.2,976.0,949.14,658.24
