Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,16.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.4,2.0,0.0,0.0
2018,8,29,5,45,148.0,15.0,1.55,16.7,25.0,12.8,0.0
2018,8,29,6,0,277.0,27.0,1.6,17.0,48.0,22.55,9.25
2018,8,29,6,15,387.0,36.5,1.55,17.5,91.0,36.2,19.99
2018,8,29,6,30,497.0,46.0,1.5,18.0,134.0,81.91,43.69
2018,8,29,6,45,481.0,61.5,1.45,18.5,170.5,128.56,80.43
2018,8,29,7,0,465.0,77.0,1.4,19.0,207.0,172.98,119.57
2018,8,29,7,15,463.5,93.5,1.35,19.65,246.0,216.35,158.12
2018,8,29,7,30,462.0,110.0,1.3,20.3,285.0,262.21,198.03
2018,8,29,7,45,534.5,114.0,1.25,21.0,345.0,329.64,252.34
2018,8,29,8,0,607.0,118.0,1.2,21.7,405.0,400.59,308.02
2018,8,29,8,15,721.5,99.5,1.25,22.4,477.0,477.89,367.43
2018,8,29,8,30,836.0,81.0,1.3,23.1,549.0,562.3,430.6
2018,8,29,8,45,853.5,83.0,1.35,23.75,596.0,618.92,471.6
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,674.86,510.9
2018,8,29,9,15,881.5,88.5,1.45,24.9,684.5,726.37,545.98
2018,8,29,9,30,892.0,92.0,1.5,25.4,726.0,775.96,577.3
2018,8,29,9,45,898.5,94.5,1.6,25.9,760.5,819.19,604.4
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,859.71,629.48
2018,8,29,10,15,912.0,98.5,1.85,26.7,824.0,896.73,653.12
2018,8,29,10,30,919.0,100.0,2.0,27.0,853.0,930.69,674.69
2018,8,29,10,45,924.5,100.0,2.15,27.3,874.5,958.48,692.25
2018,8,29,11,0,930.0,100.0,2.3,27.6,896.0,982.8,707.63
2018,8,29,11,15,933.0,101.0,2.45,27.7,910.0,1002.13,720.46
2018,8,29,11,30,936.0,102.0,2.6,27.8,924.0,1017.66,730.98
2018,8,29,11,45,938.0,102.0,2.7,27.9,930.5,1027.32,737.39
2018,8,29,12,0,940.0,102.0,2.8,28.0,937.0,1033.02,741.46
2018,8,29,12,15,939.5,102.0,2.85,28.2,934.5,1032.28,740.82
2018,8,29,12,30,939.0,102.0,2.9,28.4,932.0,1027.56,737.82
2018,8,29,12,45,938.0,101.0,2.95,28.6,922.0,1017.35,731.47
2018,8,29,13,0,937.0,100.0,3.0,28.8,912.0,1003.22,722.75
2018,8,29,13,15,935.0,98.5,3.05,29.05,894.5,983.76,710.56
2018,8,29,13,30,933.0,97.0,3.1,29.3,877.0,960.55,696.01
2018,8,29,13,45,928.5,95.0,3.2,29.55,851.5,930.94,677.66
2018,8,29,14,0,924.0,93.0,3.3,29.8,826.0,897.92,656.98
2018,8,29,14,15,798.5,140.0,3.35,29.75,755.0,819.53,606.06
2018,8,29,14,30,673.0,187.0,3.4,29.7,684.0,740.55,552.13
2018,8,29,14,45,649.0,182.5,3.45,29.7,641.0,688.85,516.78
2018,8,29,15,0,625.0,178.0,3.5,29.7,598.0,636.84,480.3
2018,8,29,15,15,669.5,149.5,3.5,29.7,572.0,607.17,459.86
2018,8,29,15,30,714.0,121.0,3.5,29.7,546.0,570.79,433.59
2018,8,29,15,45,642.0,128.0,3.55,29.1,486.0,498.03,379.79
2018,8,29,16,0,570.0,135.0,3.6,28.5,426.0,430.59,328.72
2018,8,29,16,15,619.5,111.5,3.6,27.9,397.0,395.42,300.35
2018,8,29,16,30,669.0,88.0,3.6,27.3,368.0,353.17,264.46
2018,8,29,16,45,452.0,101.5,3.6,26.75,279.5,247.4,182.61
2018,8,29,17,0,235.0,115.0,3.6,26.2,191.0,166.56,121.96
2018,8,29,17,15,152.5,94.0,3.5,25.4,139.5,112.12,79.92
2018,8,29,17,30,70.0,73.0,3.4,24.6,88.0,71.66,50.04
2018,8,29,17,45,100.0,53.5,3.35,23.8,68.5,51.7,32.9
2018,8,29,18,0,130.0,34.0,3.3,23.0,49.0,27.74,17.24
2018,8,29,18,15,122.0,23.5,3.3,22.45,32.0,18.2,3.39
2018,8,29,18,30,114.0,13.0,3.3,21.9,15.0,11.1,0.0
2018,8,29,18,45,57.0,6.5,3.25,21.35,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.4,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.85,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,8,30,5,45,43.0,14.0,1.45,17.35,17.0,11.95,0.0
2018,8,30,6,0,78.0,26.0,1.6,17.6,32.0,20.36,7.04
2018,8,30,6,15,129.5,43.0,1.65,18.0,62.0,36.25,22.26
2018,8,30,6,30,181.0,60.0,1.7,18.4,92.0,65.57,41.92
2018,8,30,6,45,212.5,79.0,1.75,18.8,129.0,100.39,68.89
2018,8,30,7,0,244.0,98.0,1.8,19.2,166.0,139.42,100.97
2018,8,30,7,15,252.5,119.5,1.75,19.55,202.5,178.31,134.35
2018,8,30,7,30,261.0,141.0,1.7,19.9,239.0,218.27,168.21
2018,8,30,7,45,261.5,163.0,1.65,20.3,273.5,256.41,199.94
2018,8,30,8,0,262.0,185.0,1.6,20.7,308.0,294.42,230.57
2018,8,30,8,15,296.0,202.0,1.55,21.15,355.5,344.73,269.72
2018,8,30,8,30,330.0,219.0,1.5,21.6,403.0,398.26,310.34
2018,8,30,8,45,386.0,225.0,1.4,22.0,458.0,457.85,354.61
2018,8,30,9,0,442.0,231.0,1.3,22.4,513.0,533.33,408.93
2018,8,30,9,15,494.5,228.5,1.3,23.15,563.5,592.0,449.79
2018,8,30,9,30,547.0,226.0,1.3,23.9,614.0,653.38,491.57
2018,8,30,9,45,579.5,224.5,1.25,24.6,653.5,707.06,526.21
2018,8,30,10,0,612.0,223.0,1.2,25.3,693.0,756.44,557.11
2018,8,30,10,15,681.0,202.0,1.35,25.9,743.5,818.18,598.8
2018,8,30,10,30,750.0,181.0,1.5,26.5,794.0,880.04,638.55
2018,8,30,10,45,785.0,170.0,1.6,27.15,826.0,914.13,658.64
2018,8,30,11,0,820.0,159.0,1.7,27.8,858.0,953.22,682.06
2018,8,30,11,15,843.5,148.5,1.95,28.25,877.5,979.23,699.38
2018,8,30,11,30,867.0,138.0,2.2,28.7,897.0,988.93,706.41
2018,8,30,11,45,875.5,133.5,2.4,29.15,904.5,999.95,713.85
2018,8,30,12,0,884.0,129.0,2.6,29.6,912.0,1007.31,718.96
2018,8,30,12,15,881.0,130.5,2.8,29.8,909.0,1005.54,719.03
2018,8,30,12,30,878.0,132.0,3.0,30.0,906.0,1000.02,716.79
2018,8,30,12,45,872.5,133.0,3.2,30.25,894.5,987.9,710.18
2018,8,30,13,0,867.0,134.0,3.4,30.5,883.0,972.21,701.27
2018,8,30,13,15,862.0,133.0,3.55,30.45,864.5,951.59,689.62
2018,8,30,13,30,857.0,132.0,3.7,30.4,846.0,927.6,675.71
2018,8,30,13,45,850.5,130.5,3.8,30.35,820.5,898.55,658.07
2018,8,30,14,0,844.0,129.0,3.9,30.3,795.0,876.07,644.76
2018,8,30,14,15,833.5,128.0,4.0,30.05,763.0,837.53,620.94
2018,8,30,14,30,823.0,127.0,4.1,29.8,731.0,796.56,595.23
2018,8,30,14,45,808.5,125.0,4.15,29.6,692.0,749.39,564.52
2018,8,30,15,0,794.0,123.0,4.2,29.4,653.0,700.63,530.67
2018,8,30,15,15,777.0,118.5,4.2,29.4,608.5,646.46,491.6
2018,8,30,15,30,760.0,114.0,4.2,29.4,564.0,591.55,451.04
2018,8,30,15,45,736.5,110.5,4.25,28.45,516.0,534.14,409.11
2018,8,30,16,0,713.0,107.0,4.3,27.5,468.0,476.36,365.33
2018,8,30,16,15,682.0,102.0,4.25,26.85,417.5,414.67,316.5
2018,8,30,16,30,651.0,97.0,4.2,26.2,367.0,355.1,267.79
2018,8,30,16,45,608.5,89.5,4.15,25.6,314.5,291.9,215.17
2018,8,30,17,0,566.0,82.0,4.1,25.0,262.0,232.97,165.22
2018,8,30,17,15,508.0,73.0,3.95,24.2,211.5,174.17,116.34
2018,8,30,17,30,450.0,64.0,3.8,23.4,161.0,122.31,75.08
2018,8,30,17,45,365.0,51.5,3.65,22.6,116.0,72.65,40.71
2018,8,30,18,0,280.0,39.0,3.5,21.8,71.0,32.08,20.74
2018,8,30,18,15,168.5,24.0,3.5,21.2,40.5,18.69,1.24
2018,8,30,18,30,57.0,9.0,3.5,20.6,10.0,7.68,0.0
2018,8,30,18,45,28.5,4.5,3.45,20.0,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,19.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.95,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,8,31,5,45,117.5,15.0,2.2,16.65,23.0,12.8,0.0
2018,8,31,6,0,223.0,28.0,2.5,17.0,44.0,21.84,7.04
2018,8,31,6,15,337.0,39.5,2.55,17.45,86.5,40.1,22.4
2018,8,31,6,30,451.0,51.0,2.6,17.9,129.0,85.23,47.67
2018,8,31,6,45,305.5,61.5,2.65,18.35,122.5,102.46,66.68
2018,8,31,7,0,160.0,72.0,2.7,18.8,116.0,99.57,71.66
2018,8,31,7,15,96.5,105.0,2.75,19.5,133.0,119.7,91.48
2018,8,31,7,30,33.0,138.0,2.8,20.2,150.0,130.09,101.76
2018,8,31,7,45,185.5,149.0,2.8,20.9,234.0,208.85,163.62
2018,8,31,8,0,338.0,160.0,2.8,21.6,318.0,307.34,241.3
2018,8,31,8,15,560.0,128.5,2.85,22.3,425.0,427.41,334.88
2018,8,31,8,30,782.0,97.0,2.9,23.0,532.0,555.19,432.46
2018,8,31,8,45,818.0,94.5,2.9,23.75,583.5,616.93,477.86
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,675.46,519.92
2018,8,31,9,15,866.5,94.0,2.95,25.25,676.0,726.14,554.87
2018,8,31,9,30,879.0,96.0,3.0,26.0,717.0,775.1,586.13
2018,8,31,9,45,888.5,98.0,3.1,26.7,752.5,819.7,614.23
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,861.83,640.31
2018,8,31,10,15,905.0,100.5,3.35,28.05,816.0,897.57,662.24
2018,8,31,10,30,912.0,101.0,3.5,28.7,844.0,930.24,682.02
2018,8,31,10,45,917.5,101.5,3.65,29.35,865.5,958.3,698.66
2018,8,31,11,0,923.0,102.0,3.8,30.0,887.0,982.9,713.01
2018,8,31,11,15,927.0,102.0,3.9,30.45,901.0,1001.94,724.03
2018,8,31,11,30,931.0,102.0,4.0,30.9,915.0,1017.22,732.71
2018,8,31,11,45,933.0,102.0,4.15,31.3,921.0,1026.7,738.2
2018,8,31,12,0,935.0,102.0,4.3,31.7,927.0,1032.23,741.28
2018,8,31,12,15,935.0,101.5,4.35,31.85,924.5,1031.31,740.51
2018,8,31,12,30,935.0,101.0,4.4,32.0,922.0,1026.4,737.33
2018,8,31,12,45,933.0,100.0,4.5,32.2,911.0,1015.06,730.28
2018,8,31,13,0,931.0,99.0,4.6,32.4,900.0,999.84,720.83
2018,8,31,13,15,928.0,97.5,4.65,32.35,881.5,979.34,708.48
2018,8,31,13,30,925.0,96.0,4.7,32.3,863.0,955.14,693.72
2018,8,31,13,45,920.5,93.5,4.8,32.25,837.0,924.98,675.56
2018,8,31,14,0,916.0,91.0,4.9,32.2,811.0,891.44,655.01
2018,8,31,14,15,908.0,90.0,4.95,31.95,778.5,853.36,631.4
2018,8,31,14,30,900.0,89.0,5.0,31.7,746.0,812.5,605.63
2018,8,31,14,45,890.0,86.5,5.0,31.45,707.0,766.0,575.36
2018,8,31,15,0,880.0,84.0,5.0,31.2,668.0,717.35,543.18
2018,8,31,15,15,865.0,82.0,5.0,31.2,623.5,663.99,504.59
2018,8,31,15,30,850.0,80.0,5.0,31.2,579.0,609.47,464.04
2018,8,31,15,45,831.5,77.0,5.05,30.3,530.5,551.09,421.18
2018,8,31,16,0,813.0,74.0,5.1,29.4,482.0,494.22,377.69
2018,8,31,16,15,787.5,70.0,5.05,28.8,430.5,430.98,327.12
2018,8,31,16,30,762.0,66.0,5.0,28.2,379.0,369.05,275.87
2018,8,31,16,45,724.0,62.5,4.9,27.55,326.0,305.14,221.86
2018,8,31,17,0,686.0,59.0,4.8,26.9,273.0,244.68,169.76
2018,8,31,17,15,629.5,53.5,4.55,26.0,221.0,182.37,117.38
2018,8,31,17,30,573.0,48.0,4.3,25.1,169.0,124.96,71.42
2018,8,31,17,45,481.5,40.5,4.0,24.15,122.0,71.45,35.4
2018,8,31,18,0,390.0,33.0,3.7,23.2,75.0,29.57,18.35
2018,8,31,18,15,238.5,21.0,3.5,22.55,42.5,17.51,0.0
2018,8,31,18,30,87.0,9.0,3.3,21.9,10.0,7.68,0.0
2018,8,31,18,45,43.5,4.5,3.15,21.2,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,16.15,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.4,2.0,0.0,0.0
2018,9,1,5,45,122.0,13.5,1.65,16.65,21.0,11.52,0.0
2018,9,1,6,0,230.0,24.0,1.7,16.9,40.0,19.94,4.91
2018,9,1,6,15,346.0,35.0,1.65,17.45,82.5,37.38,19.53
2018,9,1,6,30,462.0,46.0,1.6,18.0,125.0,83.14,45.25
2018,9,1,6,45,310.5,58.5,1.5,18.55,119.5,101.65,65.67
2018,9,1,7,0,159.0,71.0,1.4,19.1,114.0,99.09,71.17
2018,9,1,7,15,80.0,93.5,1.35,19.9,115.0,105.47,80.01
2018,9,1,7,30,1.0,116.0,1.3,20.7,116.0,97.29,75.2
2018,9,1,7,45,46.0,150.5,1.2,21.5,171.5,149.33,116.48
2018,9,1,8,0,91.0,185.0,1.1,22.3,227.0,204.5,159.57
2018,9,1,8,15,135.5,213.0,1.1,23.1,284.0,266.58,207.25
2018,9,1,8,30,180.0,241.0,1.1,23.9,341.0,327.08,252.61
2018,9,1,8,45,339.5,217.0,1.1,24.75,425.0,424.26,325.58
2018,9,1,9,0,499.0,193.0,1.1,25.6,509.0,539.18,408.73
2018,9,1,9,15,664.5,154.5,1.25,26.3,604.5,652.5,489.35
2018,9,1,9,30,830.0,116.0,1.4,27.0,700.0,767.13,567.83
2018,9,1,9,45,856.0,113.0,1.5,27.7,741.5,811.22,594.22
2018,9,1,10,0,882.0,110.0,1.6,28.4,783.0,861.01,624.67
2018,9,1,10,15,890.5,111.5,1.8,29.0,813.0,898.55,648.11
2018,9,1,10,30,899.0,113.0,2.0,29.6,843.0,933.16,669.6
2018,9,1,10,45,904.5,114.0,2.2,30.2,864.5,961.38,686.92
2018,9,1,11,0,910.0,115.0,2.4,30.8,886.0,986.18,702.04
2018,9,1,11,15,913.5,115.5,2.55,31.15,900.0,1004.99,713.62
2018,9,1,11,30,917.0,116.0,2.7,31.5,914.0,1020.07,722.95
2018,9,1,11,45,919.5,115.5,2.85,31.9,920.0,1029.35,728.59
2018,9,1,12,0,922.0,115.0,3.0,32.3,926.0,1034.74,731.91
2018,9,1,12,15,917.5,118.0,3.15,32.4,923.0,1032.86,731.66
2018,9,1,12,30,913.0,121.0,3.3,32.5,920.0,1027.06,729.06
2018,9,1,12,45,905.0,123.5,3.45,32.65,907.5,1013.53,721.48
2018,9,1,13,0,897.0,126.0,3.6,32.8,895.0,996.34,711.63
2018,9,1,13,15,892.5,124.5,3.7,32.75,876.0,974.96,699.35
2018,9,1,13,30,888.0,123.0,3.8,32.7,857.0,950.07,684.78
2018,9,1,13,45,881.0,121.5,3.9,32.65,830.5,919.56,666.47
2018,9,1,14,0,874.0,120.0,4.0,32.6,804.0,885.96,645.99
2018,9,1,14,15,864.5,118.5,4.0,32.4,771.0,847.35,621.92
2018,9,1,14,30,855.0,117.0,4.0,32.2,738.0,813.71,601.02
2018,9,1,14,45,842.0,114.5,4.05,32.0,698.5,765.74,570.25
2018,9,1,15,0,829.0,112.0,4.1,31.8,659.0,715.98,536.76
2018,9,1,15,15,812.0,108.5,4.1,31.8,614.0,661.04,497.62
2018,9,1,15,30,795.0,105.0,4.1,31.8,569.0,605.27,456.89
2018,9,1,15,45,771.5,101.0,4.05,31.1,519.5,544.85,412.7
2018,9,1,16,0,748.0,97.0,4.0,30.4,470.0,484.96,367.36
2018,9,1,16,15,716.5,92.5,3.9,29.8,418.0,421.54,317.63
2018,9,1,16,30,685.0,88.0,3.8,29.2,366.0,360.25,267.95
2018,9,1,16,45,641.5,82.0,3.7,28.6,313.0,296.07,214.98
2018,9,1,17,0,598.0,76.0,3.6,28.0,260.0,236.21,164.64
2018,9,1,17,15,535.0,67.5,3.35,26.95,208.5,174.81,114.34
2018,9,1,17,30,472.0,59.0,3.1,25.9,157.0,120.97,72.13
2018,9,1,17,45,366.5,47.5,2.9,24.85,110.0,69.27,37.44
2018,9,1,18,0,261.0,36.0,2.7,23.8,63.0,29.46,17.95
2018,9,1,18,15,155.5,22.0,2.65,23.05,35.5,17.16,0.0
2018,9,1,18,30,50.0,8.0,2.6,22.3,8.0,6.83,0.0
2018,9,1,18,45,25.0,4.0,2.55,21.5,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,5,45,80.5,12.0,0.7,17.2,17.5,10.24,0.0
2018,9,2,6,0,161.0,24.0,0.7,17.7,35.0,18.67,3.05
2018,9,2,6,15,266.0,38.5,0.7,18.4,75.0,37.75,20.47
2018,9,2,6,30,371.0,53.0,0.7,19.1,115.0,82.44,47.78
2018,9,2,6,45,305.5,68.0,0.7,19.85,131.5,110.2,72.43
2018,9,2,7,0,240.0,83.0,0.7,20.6,148.0,128.16,91.3
2018,9,2,7,15,272.5,99.5,0.75,21.65,188.0,169.09,125.15
2018,9,2,7,30,305.0,116.0,0.8,22.7,228.0,219.76,166.39
2018,9,2,7,45,397.5,122.0,0.85,23.75,291.5,284.08,216.65
2018,9,2,8,0,490.0,128.0,0.9,24.8,355.0,358.55,273.8
2018,9,2,8,15,571.5,129.5,0.9,25.95,423.0,438.15,332.86
2018,9,2,8,30,653.0,131.0,0.9,27.1,491.0,520.18,391.58
2018,9,2,8,45,716.5,125.5,0.9,28.25,551.5,590.67,440.09
2018,9,2,9,0,780.0,120.0,0.9,29.4,612.0,663.36,488.37
2018,9,2,9,15,797.0,122.5,0.95,30.25,654.0,715.52,521.86
2018,9,2,9,30,814.0,125.0,1.0,31.1,696.0,766.52,553.31
2018,9,2,9,45,827.5,126.5,1.05,31.9,732.0,812.24,579.89
2018,9,2,10,0,841.0,128.0,1.1,32.7,768.0,855.94,604.78
2018,9,2,10,15,849.5,129.5,1.2,33.15,796.5,892.99,626.76
2018,9,2,10,30,858.0,131.0,1.3,33.6,825.0,916.48,640.29
2018,9,2,10,45,864.5,132.0,1.4,34.05,847.0,944.6,656.8
2018,9,2,11,0,871.0,133.0,1.5,34.5,869.0,969.48,671.23
2018,9,2,11,15,875.0,133.5,1.55,34.8,882.5,988.09,681.63
2018,9,2,11,30,879.0,134.0,1.6,35.1,896.0,1003.13,689.99
2018,9,2,11,45,880.5,133.5,1.65,35.4,901.0,1011.08,694.21
2018,9,2,12,0,882.0,133.0,1.7,35.7,906.0,1015.29,696.36
2018,9,2,12,15,881.0,133.0,1.75,35.8,903.0,1013.76,695.79
2018,9,2,12,30,880.0,133.0,1.8,35.9,900.0,1008.46,693.12
2018,9,2,12,45,877.0,132.5,1.9,35.95,889.0,996.99,687.59
2018,9,2,13,0,874.0,132.0,2.0,36.0,878.0,981.88,679.9
2018,9,2,13,15,869.5,130.5,2.1,35.9,859.5,960.8,668.96
2018,9,2,13,30,865.0,129.0,2.2,35.8,841.0,936.3,655.84
2018,9,2,13,45,858.0,127.0,2.3,35.75,814.5,905.78,638.68
2018,9,2,14,0,851.0,125.0,2.4,35.7,788.0,881.7,625.48
2018,9,2,14,15,841.0,123.0,2.5,35.4,755.0,842.0,602.61
2018,9,2,14,30,831.0,121.0,2.6,35.1,722.0,799.84,577.83
2018,9,2,14,45,817.5,118.5,2.75,34.85,682.5,752.32,549.12
2018,9,2,15,0,804.0,116.0,2.9,34.6,643.0,703.12,517.38
2018,9,2,15,15,786.5,112.5,2.9,34.6,598.5,648.87,479.71
2018,9,2,15,30,769.0,109.0,2.9,34.6,554.0,593.91,440.54
2018,9,2,15,45,746.0,104.5,3.1,33.6,505.5,535.01,399.57
2018,9,2,16,0,723.0,100.0,3.3,32.6,457.0,475.8,356.47
2018,9,2,16,15,691.5,94.5,3.3,31.8,405.5,412.67,308.06
2018,9,2,16,30,660.0,89.0,3.3,31.0,354.0,351.77,259.63
2018,9,2,16,45,585.5,84.5,3.3,30.15,294.5,280.29,202.59
2018,9,2,17,0,511.0,80.0,3.3,29.3,235.0,216.96,151.38
2018,9,2,17,15,464.5,69.5,3.2,28.05,189.0,162.48,106.77
2018,9,2,17,30,418.0,59.0,3.1,26.8,143.0,113.58,68.19
2018,9,2,17,45,337.0,47.0,2.95,25.6,101.5,66.71,36.23
2018,9,2,18,0,256.0,35.0,2.8,24.4,60.0,28.57,16.85
2018,9,2,18,15,144.5,20.5,2.7,23.65,33.0,16.0,0.0
2018,9,2,18,30,33.0,6.0,2.6,22.9,6.0,5.12,0.0
2018,9,2,18,45,16.5,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,3,5,45,70.0,12.0,0.9,17.3,16.5,10.24,0.0
2018,9,3,6,0,140.0,24.0,1.0,17.6,33.0,18.64,1.6
2018,9,3,6,15,241.5,39.0,1.1,18.2,72.0,38.32,20.89
2018,9,3,6,30,343.0,54.0,1.2,18.8,111.0,79.67,46.49
2018,9,3,6,45,233.5,63.0,1.25,19.35,108.0,95.54,63.74
2018,9,3,7,0,124.0,72.0,1.3,19.9,105.0,93.46,67.7
2018,9,3,7,15,62.0,89.0,1.3,20.85,105.5,97.14,73.46
2018,9,3,7,30,0.0,106.0,1.3,21.8,106.0,88.56,67.78
2018,9,3,7,45,19.0,138.5,1.3,22.75,147.0,124.34,96.17
2018,9,3,8,0,38.0,171.0,1.3,23.7,188.0,168.05,130.36
2018,9,3,8,15,193.0,183.5,1.25,24.65,287.5,270.76,210.2
2018,9,3,8,30,348.0,196.0,1.2,25.6,387.0,392.35,301.72
2018,9,3,8,45,517.5,169.5,1.2,26.55,481.0,504.66,383.72
2018,9,3,9,0,687.0,143.0,1.2,27.5,575.0,627.84,470.28
2018,9,3,9,15,732.0,139.5,1.3,28.2,627.0,690.58,512.43
2018,9,3,9,30,777.0,136.0,1.4,28.9,679.0,751.55,552.97
2018,9,3,9,45,785.5,140.5,1.45,29.6,713.0,794.9,578.87
2018,9,3,10,0,794.0,145.0,1.5,30.3,747.0,836.01,603.07
2018,9,3,10,15,803.0,146.0,1.6,30.9,774.5,871.6,624.23
2018,9,3,10,30,812.0,147.0,1.7,31.5,802.0,904.52,643.58
2018,9,3,10,45,818.5,148.5,1.75,32.1,823.5,932.76,659.32
2018,9,3,11,0,825.0,150.0,1.8,32.7,845.0,957.85,673.05
2018,9,3,11,15,829.0,150.5,1.85,33.15,858.0,976.2,683.03
2018,9,3,11,30,833.0,151.0,1.9,33.6,871.0,991.05,690.97
2018,9,3,11,45,835.0,151.5,1.95,34.05,877.0,1000.34,695.6
2018,9,3,12,0,837.0,152.0,2.0,34.5,883.0,1005.93,698.12
2018,9,3,12,15,837.5,151.5,2.1,34.7,881.0,1005.28,698.26
2018,9,3,12,30,838.0,151.0,2.2,34.9,879.0,1000.9,696.25
2018,9,3,12,45,836.0,150.0,2.25,35.1,868.5,989.85,689.71
2018,9,3,13,0,834.0,149.0,2.3,35.3,858.0,975.16,681.07
2018,9,3,13,15,829.0,147.5,2.35,35.35,839.5,953.59,668.64
2018,9,3,13,30,824.0,146.0,2.4,35.4,821.0,928.68,654.16
2018,9,3,13,45,816.0,144.5,2.5,35.4,795.0,897.9,636.45
2018,9,3,14,0,808.0,143.0,2.6,35.4,769.0,864.23,616.74
2018,9,3,14,15,797.0,140.0,2.65,35.2,735.5,823.9,592.6
2018,9,3,14,30,786.0,137.0,2.7,35.0,702.0,781.32,566.68
2018,9,3,14,45,771.5,134.0,2.75,34.8,663.0,734.11,536.85
2018,9,3,15,0,757.0,131.0,2.8,34.6,624.0,687.91,506.11
2018,9,3,15,15,738.0,127.0,2.8,34.6,580.0,633.69,468.46
2018,9,3,15,30,719.0,123.0,2.8,34.6,536.0,579.07,429.57
2018,9,3,15,45,693.0,118.5,2.9,33.8,488.0,519.94,387.89
2018,9,3,16,0,667.0,114.0,3.0,33.0,440.0,461.79,345.27
2018,9,3,16,15,632.5,107.5,3.0,32.3,389.0,399.23,297.53
2018,9,3,16,30,598.0,101.0,3.0,31.6,338.0,339.37,250.27
2018,9,3,16,45,551.0,92.5,3.0,30.95,286.5,276.62,199.72
2018,9,3,17,0,504.0,84.0,3.0,30.3,235.0,218.84,152.31
2018,9,3,17,15,439.5,73.5,2.85,29.3,186.0,158.17,103.68
2018,9,3,17,30,375.0,63.0,2.7,28.3,137.0,108.77,65.66
2018,9,3,17,45,280.5,48.0,2.6,27.3,94.0,61.51,33.68
2018,9,3,18,0,186.0,33.0,2.5,26.3,51.0,26.48,14.67
2018,9,3,18,15,103.5,18.5,2.4,25.6,27.5,14.41,0.0
2018,9,3,18,30,21.0,4.0,2.3,24.9,4.0,3.41,0.0
2018,9,3,18,45,10.5,2.0,2.15,24.25,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,5,45,53.0,11.5,0.95,18.45,14.5,9.82,0.0
2018,9,4,6,0,106.0,23.0,1.0,18.8,29.0,17.82,0.0
2018,9,4,6,15,195.5,40.5,1.05,19.4,66.5,38.93,21.67
2018,9,4,6,30,285.0,58.0,1.1,20.0,104.0,78.58,47.49
2018,9,4,6,45,196.0,66.0,1.15,20.6,103.0,90.58,60.95
2018,9,4,7,0,107.0,74.0,1.2,21.2,102.0,89.5,64.75
2018,9,4,7,15,56.5,96.5,1.05,22.15,111.5,99.0,74.74
2018,9,4,7,30,6.0,119.0,0.9,23.1,121.0,101.9,78.1
2018,9,4,7,45,69.0,152.5,0.8,24.0,183.5,161.69,124.86
2018,9,4,8,0,132.0,186.0,0.7,24.9,246.0,233.21,179.79
2018,9,4,8,15,270.5,186.5,0.6,25.95,328.0,323.17,247.23
2018,9,4,8,30,409.0,187.0,0.5,27.0,410.0,430.79,325.02
2018,9,4,8,45,497.5,179.5,0.4,28.05,474.5,503.59,374.79
2018,9,4,9,0,586.0,172.0,0.3,29.1,539.0,589.54,431.52
2018,9,4,9,15,675.5,158.0,0.3,30.1,607.5,670.56,483.82
2018,9,4,9,30,765.0,144.0,0.3,31.1,676.0,756.13,537.06
2018,9,4,9,45,793.0,139.0,0.3,32.05,715.0,801.8,561.74
2018,9,4,10,0,821.0,134.0,0.3,33.0,754.0,850.03,587.58
2018,9,4,10,15,830.0,135.5,0.4,33.6,782.5,886.88,608.68
2018,9,4,10,30,839.0,137.0,0.5,34.2,811.0,920.97,628.21
2018,9,4,10,45,845.5,137.5,0.55,34.8,832.0,948.74,642.94
2018,9,4,11,0,852.0,138.0,0.6,35.4,853.0,973.25,655.78
2018,9,4,11,15,856.0,138.5,0.7,35.75,866.5,978.96,659.41
2018,9,4,11,30,860.0,139.0,0.8,36.1,880.0,993.65,668.62
2018,9,4,11,45,862.0,139.0,0.85,36.5,885.5,1002.3,673.11
2018,9,4,12,0,864.0,139.0,0.9,36.9,891.0,1007.28,675.64
2018,9,4,12,15,861.0,139.5,1.0,37.0,887.0,1004.1,675.35
2018,9,4,12,30,858.0,140.0,1.1,37.1,883.0,997.25,673.01
2018,9,4,12,45,852.5,140.5,1.25,37.2,871.0,984.33,667.93
2018,9,4,13,0,847.0,141.0,1.4,37.3,859.0,980.92,668.43
2018,9,4,13,15,842.5,140.0,1.5,37.2,840.5,960.02,658.1
2018,9,4,13,30,838.0,139.0,1.6,37.1,822.0,935.72,645.76
2018,9,4,13,45,830.5,137.0,1.7,37.0,796.0,904.44,628.96
2018,9,4,14,0,823.0,135.0,1.8,36.9,770.0,870.21,610.09
2018,9,4,14,15,813.0,132.5,1.85,36.65,737.0,830.64,587.43
2018,9,4,14,30,803.0,130.0,1.9,36.4,704.0,788.72,562.92
2018,9,4,14,45,788.5,127.0,2.0,36.15,664.5,740.77,534.3
2018,9,4,15,0,774.0,124.0,2.1,35.9,625.0,691.32,502.64
2018,9,4,15,15,755.0,120.0,2.1,35.9,580.5,636.69,465.41
2018,9,4,15,30,736.0,116.0,2.1,35.9,536.0,582.95,427.75
2018,9,4,15,45,712.5,111.0,2.25,35.1,488.0,523.84,387.02
2018,9,4,16,0,689.0,106.0,2.4,34.3,440.0,465.42,344.95
2018,9,4,16,15,657.0,100.0,2.4,33.6,389.5,403.26,297.94
2018,9,4,16,30,625.0,94.0,2.4,32.9,339.0,343.45,251.04
2018,9,4,16,45,580.0,86.5,2.45,32.15,287.5,280.68,200.84
2018,9,4,17,0,535.0,79.0,2.5,31.4,236.0,222.58,153.34
2018,9,4,17,15,469.5,69.0,2.45,30.15,186.5,163.13,105.9
2018,9,4,17,30,404.0,59.0,2.4,28.9,137.0,111.69,66.48
2018,9,4,17,45,309.0,46.0,2.35,27.65,94.5,61.89,32.88
2018,9,4,18,0,214.0,33.0,2.3,26.4,52.0,26.58,14.19
2018,9,4,18,15,118.5,18.5,2.15,25.65,28.0,15.79,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.9,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.1,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,5,5,45,67.5,11.0,1.05,18.0,15.0,9.39,0.0
2018,9,5,6,0,135.0,22.0,1.1,18.3,30.0,17.11,0.0
2018,9,5,6,15,240.0,37.0,1.1,18.9,68.5,38.37,20.03
2018,9,5,6,30,345.0,52.0,1.1,19.5,107.0,80.47,46.57
2018,9,5,6,45,235.5,60.0,1.1,20.05,104.0,95.04,63.05
2018,9,5,7,0,126.0,68.0,1.1,20.6,101.0,91.43,65.82
2018,9,5,7,15,65.0,89.0,1.1,21.55,106.0,98.71,74.49
2018,9,5,7,30,4.0,110.0,1.1,22.5,111.0,93.55,71.57
2018,9,5,7,45,34.5,143.0,1.15,23.45,158.5,139.25,107.75
2018,9,5,8,0,65.0,176.0,1.2,24.4,206.0,186.19,144.27
2018,9,5,8,15,162.5,194.5,1.15,25.45,280.0,266.78,206.23
2018,9,5,8,30,260.0,213.0,1.1,26.5,354.0,360.29,276.05
2018,9,5,8,45,407.0,195.5,1.1,27.55,438.5,463.42,351.39
2018,9,5,9,0,554.0,178.0,1.1,28.6,523.0,569.36,426.08
2018,9,5,9,15,664.5,155.0,1.2,29.4,596.0,661.77,489.62
2018,9,5,9,30,775.0,132.0,1.3,30.2,669.0,750.68,549.04
2018,9,5,9,45,791.5,133.5,1.4,31.0,706.0,797.4,576.94
2018,9,5,10,0,808.0,135.0,1.5,31.8,743.0,842.4,603.72
2018,9,5,10,15,817.0,136.5,1.6,32.4,771.0,878.81,625.19
2018,9,5,10,30,826.0,138.0,1.7,33.0,799.0,912.52,644.84
2018,9,5,10,45,832.5,138.5,1.8,33.65,820.0,939.93,660.34
2018,9,5,11,0,839.0,139.0,1.9,34.3,841.0,964.14,673.84
2018,9,5,11,15,843.0,139.5,2.0,34.6,854.0,982.56,684.78
2018,9,5,11,30,847.0,140.0,2.1,34.9,867.0,983.93,685.34
2018,9,5,11,45,848.0,140.5,2.25,35.2,872.0,991.91,690.75
2018,9,5,12,0,849.0,141.0,2.4,35.5,877.0,996.27,693.91
2018,9,5,12,15,848.0,141.0,2.5,35.5,874.0,994.5,693.76
2018,9,5,12,30,847.0,141.0,2.6,35.5,871.0,1002.82,700.02
2018,9,5,12,45,844.5,140.0,2.75,35.55,860.0,991.01,694.08
2018,9,5,13,0,842.0,139.0,2.9,35.6,849.0,975.56,686.02
2018,9,5,13,15,837.0,137.5,3.0,35.45,830.0,953.66,674.05
2018,9,5,13,30,832.0,136.0,3.1,35.3,811.0,928.41,659.92
2018,9,5,13,45,823.5,134.5,3.15,35.15,784.5,896.81,641.29
2018,9,5,14,0,815.0,133.0,3.2,35.0,758.0,862.35,620.68
2018,9,5,14,15,804.5,130.5,3.25,34.7,725.0,822.54,596.71
2018,9,5,14,30,794.0,128.0,3.3,34.4,692.0,780.44,570.91
2018,9,5,14,45,780.5,124.0,3.35,34.1,653.0,732.51,540.74
2018,9,5,15,0,767.0,120.0,3.4,33.8,614.0,683.05,507.57
2018,9,5,15,15,748.0,116.5,3.4,33.8,570.0,629.18,469.59
2018,9,5,15,30,729.0,113.0,3.4,33.8,526.0,576.13,431.21
2018,9,5,15,45,703.5,108.5,3.45,32.9,478.0,516.73,388.74
2018,9,5,16,0,678.0,104.0,3.5,32.0,430.0,458.26,345.35
2018,9,5,16,15,644.0,99.0,3.5,31.25,380.0,396.76,297.82
2018,9,5,16,30,610.0,94.0,3.5,30.5,330.0,337.84,250.71
2018,9,5,16,45,563.0,86.0,3.5,29.75,278.5,274.81,199.4
2018,9,5,17,0,516.0,78.0,3.5,29.0,227.0,216.73,151.25
2018,9,5,17,15,448.5,68.0,3.35,27.95,178.5,158.06,103.79
2018,9,5,17,30,381.0,58.0,3.2,26.9,130.0,105.34,62.94
2018,9,5,17,45,285.0,45.0,3.05,25.85,89.0,59.35,31.88
2018,9,5,18,0,189.0,32.0,2.9,24.8,48.0,25.59,12.85
2018,9,5,18,15,103.0,18.0,2.8,24.1,26.0,15.36,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.4,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.7,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,6,5,45,72.0,11.0,0.8,17.1,15.0,9.39,0.0
2018,9,6,6,0,144.0,22.0,0.9,17.4,30.0,17.13,0.0
2018,9,6,6,15,255.5,35.5,0.8,18.05,68.5,38.57,19.52
2018,9,6,6,30,367.0,49.0,0.7,18.7,107.0,83.35,48.0
2018,9,6,6,45,286.0,55.5,0.65,19.3,111.0,100.3,65.33
2018,9,6,7,0,205.0,62.0,0.6,19.9,115.0,108.36,76.97
2018,9,6,7,15,105.0,90.0,0.55,20.9,117.5,111.69,84.08
2018,9,6,7,30,5.0,118.0,0.5,21.9,120.0,100.92,77.6
2018,9,6,7,45,21.5,145.5,0.45,22.9,155.0,132.04,102.01
2018,9,6,8,0,38.0,173.0,0.4,23.9,190.0,171.1,132.06
2018,9,6,8,15,181.0,178.0,0.4,25.15,274.0,261.87,201.62
2018,9,6,8,30,324.0,183.0,0.4,26.4,358.0,369.96,281.61
2018,9,6,8,45,508.0,158.5,0.4,27.65,460.5,493.31,369.64
2018,9,6,9,0,692.0,134.0,0.4,28.9,563.0,628.86,461.55
2018,9,6,9,15,760.0,121.0,0.45,29.9,621.5,696.46,504.68
2018,9,6,9,30,828.0,108.0,0.5,30.9,680.0,769.29,549.17
2018,9,6,9,45,843.5,108.0,0.55,31.9,716.0,807.83,570.06
2018,9,6,10,0,859.0,108.0,0.6,32.9,752.0,851.33,594.1
2018,9,6,10,15,866.5,109.5,0.9,33.5,780.0,887.12,618.21
2018,9,6,10,30,874.0,111.0,1.2,34.1,808.0,920.0,640.21
2018,9,6,10,45,879.0,111.5,1.45,34.65,828.5,946.41,657.35
2018,9,6,11,0,884.0,112.0,1.7,35.2,849.0,969.45,672.29
2018,9,6,11,15,887.0,112.5,1.9,35.45,861.5,987.06,684.06
2018,9,6,11,30,890.0,113.0,2.1,35.7,874.0,1001.01,693.62
2018,9,6,11,45,891.0,113.0,2.3,35.95,879.0,1008.74,699.41
2018,9,6,12,0,892.0,113.0,2.5,36.2,884.0,1012.66,702.92
2018,9,6,12,15,893.5,111.5,2.65,36.25,881.5,1011.7,703.59
2018,9,6,12,30,895.0,110.0,2.8,36.3,879.0,1006.9,701.98
2018,9,6,12,45,896.0,107.5,2.9,36.4,869.0,996.73,696.54
2018,9,6,13,0,897.0,105.0,3.0,36.5,859.0,982.72,688.81
2018,9,6,13,15,893.0,104.5,3.1,36.35,840.5,962.28,677.8
2018,9,6,13,30,889.0,104.0,3.2,36.2,822.0,938.32,664.54
2018,9,6,13,45,883.5,102.0,3.35,36.1,796.0,908.06,647.34
2018,9,6,14,0,878.0,100.0,3.5,36.0,770.0,874.62,627.88
2018,9,6,14,15,869.5,97.5,3.55,35.75,737.0,835.16,604.07
2018,9,6,14,30,861.0,95.0,3.6,35.5,704.0,793.09,578.25
2018,9,6,14,45,850.0,93.0,3.65,35.25,665.5,747.28,549.53
2018,9,6,15,0,839.0,91.0,3.7,35.0,627.0,699.53,518.94
2018,9,6,15,15,822.5,88.0,3.7,35.0,582.5,649.72,483.7
2018,9,6,15,30,806.0,85.0,3.7,35.0,538.0,593.98,443.44
2018,9,6,15,45,785.5,81.5,3.7,34.2,490.0,534.93,400.96
2018,9,6,16,0,765.0,78.0,3.7,33.4,442.0,476.08,356.96
2018,9,6,16,15,738.5,73.0,3.6,32.8,391.5,413.53,308.16
2018,9,6,16,30,712.0,68.0,3.5,32.2,341.0,352.56,258.87
2018,9,6,16,45,671.5,63.0,3.45,31.6,289.5,288.92,206.38
2018,9,6,17,0,631.0,58.0,3.4,31.0,238.0,228.21,155.34
2018,9,6,17,15,568.5,52.0,3.1,30.0,188.0,167.3,105.43
2018,9,6,17,30,506.0,46.0,2.8,29.0,138.0,113.8,63.74
2018,9,6,17,45,402.5,36.5,2.55,27.95,94.5,61.97,29.64
2018,9,6,18,0,299.0,27.0,2.3,26.9,51.0,23.45,10.26
2018,9,6,18,15,160.5,15.0,2.2,26.25,26.5,12.8,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.6,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,24.95,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,7,5,45,138.0,10.0,0.75,18.95,17.5,8.54,0.0
2018,9,7,6,0,276.0,20.0,0.7,19.5,35.0,16.79,0.0
2018,9,7,6,15,408.0,28.0,0.75,20.3,77.5,40.2,16.83
2018,9,7,6,30,540.0,36.0,0.8,21.1,120.0,91.97,47.3
2018,9,7,6,45,561.0,42.0,0.85,21.9,159.0,138.67,84.06
2018,9,7,7,0,582.0,48.0,0.9,22.7,198.0,187.58,126.24
2018,9,7,7,15,581.0,57.0,0.95,23.75,235.5,234.02,167.71
2018,9,7,7,30,580.0,66.0,1.0,24.8,273.0,280.74,208.39
2018,9,7,7,45,494.0,98.0,1.05,25.8,293.5,313.79,237.75
2018,9,7,8,0,408.0,130.0,1.1,26.8,314.0,329.97,251.93
2018,9,7,8,15,456.0,144.0,1.1,28.0,371.5,394.64,300.27
2018,9,7,8,30,504.0,158.0,1.1,29.2,429.0,463.65,349.74
2018,9,7,8,45,687.5,119.0,1.15,30.4,523.5,576.94,430.29
2018,9,7,9,0,871.0,80.0,1.2,31.6,618.0,691.41,508.51
2018,9,7,9,15,897.5,77.5,1.3,32.4,664.5,748.33,543.77
2018,9,7,9,30,924.0,75.0,1.4,33.2,711.0,804.59,577.87
2018,9,7,9,45,927.0,80.0,1.45,33.95,745.5,848.79,603.19
2018,9,7,10,0,930.0,85.0,1.5,34.7,780.0,889.87,626.26
2018,9,7,10,15,937.0,86.0,1.6,35.2,809.0,926.9,647.79
2018,9,7,10,30,944.0,87.0,1.7,35.7,838.0,960.73,667.24
2018,9,7,10,45,949.0,87.5,1.8,36.15,859.0,988.76,683.22
2018,9,7,11,0,954.0,88.0,1.9,36.6,880.0,1013.14,697.03
2018,9,7,11,15,957.0,88.5,2.0,36.85,893.5,1031.8,708.02
2018,9,7,11,30,960.0,89.0,2.1,37.1,907.0,1046.51,716.76
2018,9,7,11,45,962.5,89.0,2.2,37.35,913.5,1056.16,722.59
2018,9,7,12,0,965.0,89.0,2.3,37.6,920.0,1061.71,726.11
2018,9,7,12,15,964.0,89.0,2.4,37.6,916.5,1059.66,725.96
2018,9,7,12,30,963.0,89.0,2.5,37.6,913.0,1053.47,723.48
2018,9,7,12,45,960.0,89.0,2.6,37.6,901.5,1041.23,717.42
2018,9,7,13,0,957.0,89.0,2.7,37.6,890.0,1024.99,709.01
2018,9,7,13,15,952.5,88.5,2.8,37.45,870.5,1002.89,697.46
2018,9,7,13,30,948.0,88.0,2.9,37.3,851.0,977.05,683.54
2018,9,7,13,45,942.0,87.0,3.0,37.15,824.0,945.73,666.07
2018,9,7,14,0,936.0,86.0,3.1,37.0,797.0,911.05,646.29
2018,9,7,14,15,927.5,84.5,3.2,36.7,763.0,870.57,622.91
2018,9,7,14,30,919.0,83.0,3.3,36.4,729.0,827.29,597.32
2018,9,7,14,45,907.5,81.0,3.4,36.1,688.5,778.64,567.69
2018,9,7,15,0,896.0,79.0,3.5,35.8,648.0,727.94,536.07
2018,9,7,15,15,880.5,77.0,3.5,35.8,602.5,672.79,498.13
2018,9,7,15,30,865.0,75.0,3.5,35.8,557.0,616.52,457.8
2018,9,7,15,45,844.0,72.0,3.6,34.85,507.0,555.3,414.56
2018,9,7,16,0,823.0,69.0,3.7,33.9,457.0,496.13,370.84
2018,9,7,16,15,793.5,66.0,3.7,33.1,404.5,431.03,320.52
2018,9,7,16,30,764.0,63.0,3.7,32.3,352.0,367.71,269.62
2018,9,7,16,45,712.5,59.5,3.7,31.5,296.5,298.83,213.26
2018,9,7,17,0,661.0,56.0,3.7,30.7,241.0,235.14,160.01
2018,9,7,17,15,603.5,49.5,3.55,29.5,190.5,171.88,107.87
2018,9,7,17,30,546.0,43.0,3.4,28.3,140.0,116.38,64.24
2018,9,7,17,45,433.5,34.5,3.25,27.15,95.0,62.28,28.87
2018,9,7,18,0,321.0,26.0,3.1,26.0,50.0,22.63,8.52
2018,9,7,18,15,172.5,14.5,2.95,25.25,26.0,12.38,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.75,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
