Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,18,5,45,69.5,7.5,1.8,13.15,9.0,0.0,0.0
2018,9,18,6,0,139.0,15.0,1.9,13.4,18.0,12.9,0.0
2018,9,18,6,15,294.0,26.0,2.0,13.85,55.5,44.86,14.83
2018,9,18,6,30,449.0,37.0,2.1,14.3,93.0,98.2,55.57
2018,9,18,6,45,536.0,43.5,2.15,14.8,142.5,153.32,100.44
2018,9,18,7,0,623.0,50.0,2.2,15.3,192.0,219.43,157.3
2018,9,18,7,15,677.0,55.0,2.15,16.0,245.5,283.43,214.17
2018,9,18,7,30,731.0,60.0,2.1,16.7,299.0,353.1,274.64
2018,9,18,7,45,767.0,63.5,2.1,17.4,352.0,418.47,330.21
2018,9,18,8,0,803.0,67.0,2.1,18.1,405.0,486.51,385.72
2018,9,18,8,15,828.5,70.0,2.0,18.9,456.0,550.42,435.33
2018,9,18,8,30,854.0,73.0,1.9,19.7,507.0,611.29,480.54
2018,9,18,8,45,872.0,75.5,1.85,20.5,553.5,670.04,522.42
2018,9,18,9,0,890.0,78.0,1.8,21.3,600.0,728.01,561.23
2018,9,18,9,15,904.0,79.5,1.8,22.05,641.5,780.74,594.4
2018,9,18,9,30,918.0,81.0,1.8,22.8,683.0,831.68,625.62
2018,9,18,9,45,928.5,81.5,1.8,23.55,718.0,876.49,652.07
2018,9,18,10,0,939.0,82.0,1.8,24.3,753.0,918.69,676.36
2018,9,18,10,15,945.0,83.0,1.9,24.9,780.0,954.51,697.73
2018,9,18,10,30,951.0,84.0,2.0,25.5,807.0,986.98,716.86
2018,9,18,10,45,955.5,84.5,2.1,26.05,827.0,1013.94,732.57
2018,9,18,11,0,960.0,85.0,2.2,26.6,847.0,1037.16,745.94
2018,9,18,11,15,962.5,85.5,2.3,27.0,859.5,1054.54,756.13
2018,9,18,11,30,965.0,86.0,2.4,27.4,872.0,1067.88,763.93
2018,9,18,11,45,965.5,86.5,2.5,27.8,876.0,1075.12,768.04
2018,9,18,12,0,966.0,87.0,2.6,28.2,880.0,1078.2,769.7
2018,9,18,12,15,963.0,88.5,2.7,28.35,875.5,1074.7,768.15
2018,9,18,12,30,960.0,90.0,2.8,28.5,871.0,1067.06,764.15
2018,9,18,12,45,954.0,90.5,2.9,28.7,857.0,1051.28,754.96
2018,9,18,13,0,948.0,91.0,3.0,28.9,843.0,1031.6,743.39
2018,9,18,13,15,941.5,90.5,3.1,28.9,821.5,1006.57,728.98
2018,9,18,13,30,935.0,90.0,3.2,28.9,800.0,977.94,712.2
2018,9,18,13,45,927.0,89.0,3.3,28.9,771.5,943.98,691.8
2018,9,18,14,0,919.0,88.0,3.4,28.9,743.0,906.86,669.12
2018,9,18,14,15,908.5,87.0,3.45,28.65,708.0,864.69,643.15
2018,9,18,14,30,898.0,86.0,3.5,28.4,673.0,819.98,615.11
2018,9,18,14,45,883.5,84.0,3.6,28.2,631.5,768.86,582.27
2018,9,18,15,0,869.0,82.0,3.7,28.0,590.0,716.06,547.62
2018,9,18,15,15,850.0,79.5,3.7,28.0,543.5,658.37,506.3
2018,9,18,15,30,831.0,77.0,3.7,28.0,497.0,603.91,465.58
2018,9,18,15,45,803.5,74.0,3.8,27.05,446.0,539.31,417.95
2018,9,18,16,0,776.0,71.0,3.9,26.1,395.0,475.71,369.05
2018,9,18,16,15,737.0,67.0,3.9,25.3,342.0,407.32,314.13
2018,9,18,16,30,698.0,63.0,3.9,24.5,289.0,342.02,259.66
2018,9,18,16,45,641.0,58.0,3.95,23.75,236.5,273.28,201.24
2018,9,18,17,0,584.0,53.0,4.0,23.0,184.0,210.77,147.09
2018,9,18,17,15,491.0,45.0,3.95,22.0,135.0,144.91,92.52
2018,9,18,17,30,398.0,37.0,3.9,21.0,86.0,90.64,49.98
2018,9,18,17,45,252.0,25.0,3.85,19.95,50.5,40.44,10.98
2018,9,18,18,0,106.0,13.0,3.8,18.9,15.0,11.1,0.0
2018,9,18,18,15,53.0,6.5,3.7,18.3,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,43.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,9,19,6,0,86.0,14.0,1.7,13.3,16.0,12.25,0.0
2018,9,19,6,15,224.5,28.0,1.85,13.8,51.5,41.6,13.16
2018,9,19,6,30,363.0,42.0,2.0,14.3,87.0,92.62,54.53
2018,9,19,6,45,372.0,48.5,2.1,14.8,114.0,127.29,85.69
2018,9,19,7,0,381.0,55.0,2.2,15.3,141.0,162.57,118.67
2018,9,19,7,15,192.5,76.5,2.25,16.0,120.0,138.58,107.0
2018,9,19,7,30,4.0,98.0,2.3,16.7,99.0,84.47,65.82
2018,9,19,7,45,17.0,126.5,2.35,17.35,133.5,115.76,91.68
2018,9,19,8,0,30.0,155.0,2.4,18.0,168.0,155.45,123.99
2018,9,19,8,15,42.0,180.0,2.4,18.9,200.0,187.93,149.73
2018,9,19,8,30,54.0,205.0,2.4,19.8,232.0,221.93,176.23
2018,9,19,8,45,122.0,224.5,2.35,20.65,293.5,300.63,238.34
2018,9,19,9,0,190.0,244.0,2.3,21.5,355.0,375.53,295.86
2018,9,19,9,15,423.0,204.5,2.3,22.35,474.0,550.44,429.52
2018,9,19,9,30,656.0,165.0,2.3,23.2,593.0,724.46,555.47
2018,9,19,9,45,756.0,142.5,2.35,24.1,661.0,811.99,613.03
2018,9,19,10,0,856.0,120.0,2.4,25.0,729.0,898.63,667.93
2018,9,19,10,15,891.5,112.0,2.5,25.85,767.5,939.48,691.76
2018,9,19,10,30,927.0,104.0,2.6,26.7,806.0,988.4,720.97
2018,9,19,10,45,932.5,104.5,2.75,27.55,826.5,1015.71,736.28
2018,9,19,11,0,938.0,105.0,2.9,28.4,847.0,1039.4,749.42
2018,9,19,11,15,940.5,105.5,3.0,29.0,859.0,1056.36,758.6
2018,9,19,11,30,943.0,106.0,3.1,29.6,871.0,1069.39,765.41
2018,9,19,11,45,943.5,107.0,3.25,30.15,875.0,1076.92,769.46
2018,9,19,12,0,944.0,108.0,3.4,30.7,879.0,1080.38,771.08
2018,9,19,12,15,942.5,108.0,3.5,30.95,874.5,1076.66,768.82
2018,9,19,12,30,941.0,108.0,3.6,31.2,870.0,1068.88,764.16
2018,9,19,12,45,937.5,107.5,3.7,31.4,857.0,1054.57,755.63
2018,9,19,13,0,934.0,107.0,3.8,31.6,844.0,1036.36,744.71
2018,9,19,13,15,929.0,106.0,3.85,31.65,823.5,1012.38,730.26
2018,9,19,13,30,924.0,105.0,3.9,31.7,803.0,984.78,713.51
2018,9,19,13,45,916.0,104.0,3.95,31.75,774.5,951.0,692.67
2018,9,19,14,0,908.0,103.0,4.0,31.8,746.0,914.1,669.69
2018,9,19,14,15,896.5,101.0,4.05,31.65,710.0,870.27,642.4
2018,9,19,14,30,885.0,99.0,4.1,31.5,674.0,824.01,613.15
2018,9,19,14,45,869.0,97.0,4.15,31.35,632.0,778.72,584.16
2018,9,19,15,0,853.0,95.0,4.2,31.2,590.0,724.57,548.33
2018,9,19,15,15,832.5,92.0,4.2,31.2,542.5,665.15,505.73
2018,9,19,15,30,812.0,89.0,4.2,31.2,495.0,605.29,461.64
2018,9,19,15,45,782.0,85.0,4.15,30.55,443.5,539.0,412.5
2018,9,19,16,0,752.0,81.0,4.1,29.9,392.0,474.02,362.57
2018,9,19,16,15,709.5,76.5,3.7,29.1,338.5,405.19,307.75
2018,9,19,16,30,667.0,72.0,3.3,28.3,285.0,339.34,253.61
2018,9,19,16,45,604.5,65.5,2.95,27.5,231.5,269.06,195.18
2018,9,19,17,0,542.0,59.0,2.6,26.7,178.0,205.68,141.7
2018,9,19,17,15,442.5,49.5,2.3,25.4,129.0,139.66,88.62
2018,9,19,17,30,343.0,40.0,2.0,24.1,80.0,86.16,47.68
2018,9,19,17,45,204.5,25.5,1.75,22.85,46.0,36.5,6.64
2018,9,19,18,0,66.0,11.0,1.5,21.6,12.0,9.39,0.0
2018,9,19,18,15,33.0,5.5,1.45,21.15,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,5,45,46.5,6.5,0.45,17.45,7.5,0.0,0.0
2018,9,20,6,0,93.0,13.0,0.4,17.7,15.0,11.66,0.0
2018,9,20,6,15,234.0,26.0,0.5,18.6,49.5,42.32,11.36
2018,9,20,6,30,375.0,39.0,0.6,19.5,84.0,92.83,52.81
2018,9,20,6,45,470.5,47.5,0.65,20.4,133.0,147.37,95.76
2018,9,20,7,0,566.0,56.0,0.7,21.3,182.0,213.82,150.31
2018,9,20,7,15,625.5,62.5,0.9,22.25,235.5,278.01,204.89
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,348.71,263.7
2018,9,20,7,45,724.0,73.0,1.3,24.2,341.5,413.28,316.45
2018,9,20,8,0,763.0,77.0,1.5,25.2,394.0,481.23,369.88
2018,9,20,8,15,789.5,80.5,1.6,26.2,444.0,544.26,417.33
2018,9,20,8,30,816.0,84.0,1.7,27.2,494.0,608.18,463.54
2018,9,20,8,45,836.0,87.5,1.85,28.2,541.0,668.26,505.62
2018,9,20,9,0,856.0,91.0,2.0,29.2,588.0,727.85,545.73
2018,9,20,9,15,872.0,92.5,2.0,29.9,629.5,774.84,574.25
2018,9,20,9,30,888.0,94.0,2.0,30.6,671.0,826.03,605.05
2018,9,20,9,45,900.5,95.0,2.0,31.3,706.5,871.89,631.67
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,915.35,656.29
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,952.15,676.45
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,985.78,694.37
2018,9,20,10,45,933.0,99.5,1.85,33.35,818.0,1012.55,707.87
2018,9,20,11,0,938.0,100.0,1.8,33.8,838.0,1035.68,719.1
2018,9,20,11,15,940.5,100.5,1.75,34.1,850.0,1052.55,726.98
2018,9,20,11,30,943.0,101.0,1.7,34.4,862.0,1065.48,732.58
2018,9,20,11,45,942.5,101.5,1.7,34.65,865.0,1071.38,734.99
2018,9,20,12,0,942.0,102.0,1.7,34.9,868.0,1073.2,735.18
2018,9,20,12,15,941.5,101.5,1.75,35.0,863.5,1069.85,733.68
2018,9,20,12,30,941.0,101.0,1.8,35.1,859.0,1062.43,729.93
2018,9,20,12,45,938.5,99.5,1.85,35.2,846.0,1047.92,722.05
2018,9,20,13,0,936.0,98.0,1.9,35.3,833.0,1029.47,711.94
2018,9,20,13,15,930.5,97.5,1.95,35.3,812.0,1005.42,698.75
2018,9,20,13,30,925.0,97.0,2.0,35.3,791.0,977.78,683.37
2018,9,20,13,45,917.5,95.5,2.05,35.25,762.5,943.79,664.11
2018,9,20,14,0,910.0,94.0,2.1,35.2,734.0,906.65,642.71
2018,9,20,14,15,899.5,92.0,2.1,35.05,698.5,863.51,617.05
2018,9,20,14,30,889.0,90.0,2.1,34.9,663.0,817.87,589.48
2018,9,20,14,45,874.5,87.5,2.1,34.75,621.5,766.41,557.66
2018,9,20,15,0,860.0,85.0,2.1,34.6,580.0,713.31,524.21
2018,9,20,15,15,840.0,83.0,2.1,34.6,533.5,660.51,488.13
2018,9,20,15,30,820.0,81.0,2.1,34.6,487.0,601.74,446.55
2018,9,20,15,45,793.0,77.0,2.15,34.0,436.0,536.75,400.42
2018,9,20,16,0,766.0,73.0,2.2,33.4,385.0,472.76,353.03
2018,9,20,16,15,727.0,68.5,1.95,32.45,332.5,404.3,300.17
2018,9,20,16,30,688.0,64.0,1.7,31.5,280.0,338.96,247.8
2018,9,20,16,45,618.0,58.5,1.45,30.5,225.0,266.32,189.07
2018,9,20,17,0,548.0,53.0,1.2,29.5,170.0,201.38,135.69
2018,9,20,17,15,460.5,44.0,1.2,28.3,123.5,137.95,85.09
2018,9,20,17,30,373.0,35.0,1.2,27.1,77.0,85.51,44.91
2018,9,20,17,45,224.0,22.5,1.2,25.85,44.0,35.92,1.66
2018,9,20,18,0,75.0,10.0,1.2,24.6,11.0,8.54,0.0
2018,9,20,18,15,37.5,5.0,1.2,24.2,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,5,45,47.0,5.5,1.05,17.85,6.5,0.0,0.0
2018,9,21,6,0,94.0,11.0,1.0,17.9,13.0,10.22,0.0
2018,9,21,6,15,246.5,23.5,1.2,18.95,48.0,41.71,8.79
2018,9,21,6,30,399.0,36.0,1.4,20.0,83.0,94.72,53.02
2018,9,21,6,45,490.0,44.5,1.55,21.0,131.5,150.01,97.2
2018,9,21,7,0,581.0,53.0,1.7,22.0,180.0,216.65,152.64
2018,9,21,7,15,631.5,59.5,1.75,22.85,231.5,278.86,206.36
2018,9,21,7,30,682.0,66.0,1.8,23.7,283.0,346.46,263.25
2018,9,21,7,45,719.0,71.0,1.8,24.6,335.5,411.03,316.03
2018,9,21,8,0,756.0,76.0,1.8,25.5,388.0,478.73,369.01
2018,9,21,8,15,788.5,78.0,1.8,26.4,439.0,543.19,417.46
2018,9,21,8,30,821.0,80.0,1.8,27.3,490.0,609.11,464.95
2018,9,21,8,45,826.5,86.5,1.75,28.25,532.0,662.97,501.4
2018,9,21,9,0,832.0,93.0,1.7,29.2,574.0,714.96,534.91
2018,9,21,9,15,859.0,91.5,1.65,29.95,618.5,765.9,565.53
2018,9,21,9,30,886.0,90.0,1.6,30.7,663.0,822.11,598.77
2018,9,21,9,45,896.0,92.5,1.6,31.45,698.0,867.36,624.5
2018,9,21,10,0,906.0,95.0,1.6,32.2,733.0,910.05,648.2
2018,9,21,10,15,913.5,96.0,1.6,32.65,760.5,946.02,668.13
2018,9,21,10,30,921.0,97.0,1.6,33.1,788.0,978.84,685.95
2018,9,21,10,45,925.5,97.5,1.6,33.55,807.5,1004.89,699.51
2018,9,21,11,0,930.0,98.0,1.6,34.0,827.0,1027.3,710.9
2018,9,21,11,15,932.5,98.5,1.65,34.3,838.5,1043.97,720.04
2018,9,21,11,30,935.0,99.0,1.7,34.6,850.0,1056.73,727.0
2018,9,21,11,45,936.0,99.5,1.75,34.9,854.0,1064.0,730.82
2018,9,21,12,0,937.0,100.0,1.8,35.2,858.0,1067.23,732.41
2018,9,21,12,15,934.0,101.0,1.85,35.25,853.0,1062.92,730.43
2018,9,21,12,30,931.0,102.0,1.9,35.3,848.0,1054.59,726.23
2018,9,21,12,45,925.0,103.0,1.95,35.4,834.5,1039.35,717.85
2018,9,21,13,0,919.0,104.0,2.0,35.5,821.0,1020.33,707.3
2018,9,21,13,15,913.5,102.5,2.05,35.4,800.0,995.42,693.77
2018,9,21,13,30,908.0,101.0,2.1,35.3,779.0,966.98,678.05
2018,9,21,13,45,900.0,99.5,2.1,35.2,750.5,932.91,658.22
2018,9,21,14,0,892.0,98.0,2.1,35.1,722.0,895.8,636.37
2018,9,21,14,15,881.0,96.0,2.15,34.85,686.5,852.78,611.35
2018,9,21,14,30,870.0,94.0,2.2,34.6,651.0,807.36,584.37
2018,9,21,14,45,854.5,92.0,2.25,34.4,609.5,762.82,557.37
2018,9,21,15,0,839.0,90.0,2.3,34.2,568.0,709.61,523.91
2018,9,21,15,15,818.5,87.0,2.3,34.2,521.5,650.79,483.27
2018,9,21,15,30,798.0,84.0,2.3,34.2,475.0,591.6,441.15
2018,9,21,15,45,769.5,80.5,2.45,33.35,425.0,527.39,395.9
2018,9,21,16,0,741.0,77.0,2.6,32.5,375.0,464.36,349.36
2018,9,21,16,15,700.0,72.0,2.6,31.6,322.5,396.27,296.76
2018,9,21,16,30,659.0,67.0,2.6,30.7,270.0,331.12,244.39
2018,9,21,16,45,586.5,61.0,2.55,29.8,216.0,258.74,185.46
2018,9,21,17,0,514.0,55.0,2.5,28.9,162.0,194.55,132.35
2018,9,21,17,15,425.5,45.0,2.3,27.65,116.5,132.11,82.19
2018,9,21,17,30,337.0,35.0,2.1,26.4,71.0,80.87,42.52
2018,9,21,17,45,200.0,22.0,1.9,25.15,40.0,33.75,0.0
2018,9,21,18,0,63.0,9.0,1.7,23.9,9.0,7.68,0.0
2018,9,21,18,15,31.5,4.5,1.65,23.3,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,38.5,5.5,0.1,19.3,6.0,0.0,0.0
2018,9,22,6,0,77.0,11.0,0.1,19.4,12.0,10.28,0.0
2018,9,22,6,15,221.5,24.5,0.15,19.9,46.0,41.39,6.78
2018,9,22,6,30,366.0,38.0,0.2,20.4,80.0,93.16,52.76
2018,9,22,6,45,383.0,48.5,0.25,20.9,113.0,133.33,87.61
2018,9,22,7,0,400.0,59.0,0.3,21.4,146.0,175.46,124.84
2018,9,22,7,15,429.5,70.5,0.35,22.15,186.5,224.5,166.9
2018,9,22,7,30,459.0,82.0,0.4,22.9,227.0,276.72,210.44
2018,9,22,7,45,506.0,92.0,0.45,23.65,277.5,338.31,259.59
2018,9,22,8,0,553.0,102.0,0.5,24.4,328.0,404.51,310.52
2018,9,22,8,15,647.5,100.5,0.55,25.6,397.5,490.08,373.3
2018,9,22,8,30,742.0,99.0,0.6,26.8,467.0,583.93,439.26
2018,9,22,8,45,797.0,95.0,0.7,28.0,524.0,654.42,487.07
2018,9,22,9,0,852.0,91.0,0.8,29.2,581.0,729.27,535.94
2018,9,22,9,15,867.0,94.0,0.9,30.05,622.5,783.42,568.72
2018,9,22,9,30,882.0,97.0,1.0,30.9,664.0,828.47,595.26
2018,9,22,9,45,893.0,98.5,1.1,31.75,699.0,873.29,621.33
2018,9,22,10,0,904.0,100.0,1.2,32.6,734.0,915.62,645.46
2018,9,22,10,15,912.0,101.5,1.3,33.05,762.0,952.48,667.03
2018,9,22,10,30,920.0,103.0,1.4,33.5,790.0,986.21,686.61
2018,9,22,10,45,925.5,104.0,1.55,33.95,810.5,1013.67,703.07
2018,9,22,11,0,931.0,105.0,1.7,34.4,831.0,1037.53,717.39
2018,9,22,11,15,934.0,105.5,1.75,34.6,843.0,1054.63,727.03
2018,9,22,11,30,937.0,106.0,1.8,34.8,855.0,1067.82,734.51
2018,9,22,11,45,937.0,106.0,1.9,35.0,858.0,1073.45,738.31
2018,9,22,12,0,937.0,106.0,2.0,35.2,861.0,1075.03,739.87
2018,9,22,12,15,937.5,104.5,2.05,35.2,856.0,1071.41,738.42
2018,9,22,12,30,938.0,103.0,2.1,35.2,851.0,1063.74,734.7
2018,9,22,12,45,937.5,101.0,2.2,35.2,838.5,1050.49,728.33
2018,9,22,13,0,937.0,99.0,2.3,35.2,826.0,1033.26,719.61
2018,9,22,13,15,928.0,99.0,2.4,35.0,803.5,1006.19,705.39
2018,9,22,13,30,919.0,99.0,2.5,34.8,781.0,975.7,688.95
2018,9,22,13,45,908.5,98.5,2.6,34.6,751.5,940.07,669.06
2018,9,22,14,0,898.0,98.0,2.7,34.4,722.0,901.5,647.02
2018,9,22,14,15,895.5,93.5,2.8,34.05,689.0,862.58,624.78
2018,9,22,14,30,893.0,89.0,2.9,33.7,656.0,820.57,600.08
2018,9,22,14,45,879.0,86.5,3.0,33.35,614.5,769.16,568.52
2018,9,22,15,0,865.0,84.0,3.1,33.0,573.0,716.08,535.13
2018,9,22,15,15,845.0,81.0,3.1,33.0,526.0,661.85,497.19
2018,9,22,15,30,825.0,78.0,3.1,33.0,479.0,601.63,453.58
2018,9,22,15,45,797.0,74.5,3.15,31.95,428.0,536.29,406.74
2018,9,22,16,0,769.0,71.0,3.2,30.9,377.0,472.05,358.59
2018,9,22,16,15,713.5,68.0,3.05,30.0,321.0,397.63,300.33
2018,9,22,16,30,658.0,65.0,2.9,29.1,265.0,328.63,244.38
2018,9,22,16,45,605.5,58.0,2.8,28.2,214.5,261.73,188.61
2018,9,22,17,0,553.0,51.0,2.7,27.3,164.0,200.57,136.59
2018,9,22,17,15,453.0,42.5,2.4,26.15,117.0,134.98,83.67
2018,9,22,17,30,353.0,34.0,2.1,25.0,70.0,81.95,42.3
2018,9,22,17,45,211.0,21.5,1.8,23.8,39.5,33.75,0.0
2018,9,22,18,0,69.0,9.0,1.5,22.6,9.0,7.68,0.0
2018,9,22,18,15,34.5,4.5,1.4,22.05,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,16.05,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.2,11.0,9.68,0.0
2018,9,23,6,15,208.5,23.0,1.2,16.9,42.5,39.69,3.71
2018,9,23,6,30,338.0,36.0,1.3,17.6,74.0,88.61,50.79
2018,9,23,6,45,378.0,49.0,1.35,18.25,112.5,134.02,89.72
2018,9,23,7,0,418.0,62.0,1.4,18.9,151.0,184.49,133.75
2018,9,23,7,15,379.0,83.5,1.4,19.65,181.0,217.93,165.8
2018,9,23,7,30,340.0,105.0,1.4,20.4,211.0,249.23,194.31
2018,9,23,7,45,344.5,125.0,1.35,21.2,249.0,293.79,231.05
2018,9,23,8,0,349.0,145.0,1.3,22.0,287.0,328.55,258.76
2018,9,23,8,15,502.0,132.5,1.3,23.05,365.0,435.28,340.6
2018,9,23,8,30,655.0,120.0,1.3,24.1,443.0,553.81,427.7
2018,9,23,8,45,759.0,103.0,1.3,25.15,511.0,639.2,487.74
2018,9,23,9,0,863.0,86.0,1.3,26.2,579.0,727.96,547.31
2018,9,23,9,15,875.5,89.0,1.4,27.15,619.5,779.84,579.01
2018,9,23,9,30,888.0,92.0,1.5,28.1,660.0,829.86,609.22
2018,9,23,9,45,896.5,94.5,1.6,29.1,694.0,873.81,634.81
2018,9,23,10,0,905.0,97.0,1.7,30.1,728.0,915.09,658.34
2018,9,23,10,15,900.5,103.0,1.8,30.65,751.5,945.41,675.85
2018,9,23,10,30,896.0,109.0,1.9,31.2,775.0,971.88,690.99
2018,9,23,10,45,898.5,111.5,1.95,31.75,794.0,997.45,704.98
2018,9,23,11,0,901.0,114.0,2.0,32.3,813.0,1019.4,716.71
2018,9,23,11,15,919.0,108.5,2.1,32.6,830.5,1044.44,731.75
2018,9,23,11,30,937.0,103.0,2.2,32.9,848.0,1065.93,744.61
2018,9,23,11,45,914.0,113.5,2.3,33.15,843.0,1059.61,740.74
2018,9,23,12,0,891.0,124.0,2.4,33.4,838.0,1048.95,734.56
2018,9,23,12,15,899.0,119.5,2.5,33.45,836.5,1049.81,736.2
2018,9,23,12,30,907.0,115.0,2.6,33.5,835.0,1046.66,735.37
2018,9,23,12,45,901.0,115.0,2.7,33.55,820.5,1030.38,726.49
2018,9,23,13,0,895.0,115.0,2.8,33.6,806.0,1010.43,715.44
2018,9,23,13,15,880.0,117.0,2.9,33.45,781.5,980.45,698.61
2018,9,23,13,30,865.0,119.0,3.0,33.3,757.0,958.47,686.83
2018,9,23,13,45,888.0,105.0,3.1,33.2,738.0,929.11,670.0
2018,9,23,14,0,911.0,91.0,3.2,33.1,719.0,905.59,656.9
2018,9,23,14,15,901.0,88.5,3.3,32.75,683.5,862.02,631.01
2018,9,23,14,30,891.0,86.0,3.4,32.4,648.0,815.93,603.07
2018,9,23,14,45,877.5,83.5,3.5,32.1,606.5,764.91,571.09
2018,9,23,15,0,864.0,81.0,3.6,31.8,565.0,712.19,537.25
2018,9,23,15,15,844.0,78.0,3.6,31.8,518.0,657.92,498.85
2018,9,23,15,30,824.0,75.0,3.6,31.8,471.0,597.74,454.69
2018,9,23,15,45,796.5,71.5,3.7,30.75,420.5,532.74,407.55
2018,9,23,16,0,769.0,68.0,3.8,29.7,370.0,468.79,359.06
2018,9,23,16,15,729.5,63.5,3.7,28.8,317.5,399.92,304.29
2018,9,23,16,30,690.0,59.0,3.6,27.9,265.0,334.27,250.03
2018,9,23,16,45,628.0,53.5,3.5,27.0,212.5,264.21,191.2
2018,9,23,17,0,566.0,48.0,3.4,26.1,160.0,200.85,137.07
2018,9,23,17,15,463.0,39.5,3.2,25.05,113.0,133.98,82.73
2018,9,23,17,30,360.0,31.0,3.0,24.0,66.0,80.12,40.02
2018,9,23,17,45,206.5,18.5,2.75,22.9,36.0,30.61,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.8,6.0,5.12,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.25,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,4.0,0.6,15.65,4.0,0.0,0.0
2018,9,24,6,0,31.0,8.0,0.6,15.8,8.0,7.36,0.0
2018,9,24,6,15,95.5,23.5,0.75,16.5,32.0,29.5,0.0
2018,9,24,6,30,160.0,39.0,0.9,17.2,56.0,65.24,39.58
2018,9,24,6,45,298.5,50.0,1.05,17.9,104.5,117.26,79.33
2018,9,24,7,0,437.0,61.0,1.2,18.6,153.0,190.13,137.93
2018,9,24,7,15,530.0,65.0,1.3,19.45,207.5,255.86,193.18
2018,9,24,7,30,623.0,69.0,1.4,20.3,262.0,332.08,256.39
2018,9,24,7,45,644.0,78.5,1.45,21.15,309.0,391.12,305.34
2018,9,24,8,0,665.0,88.0,1.5,22.0,356.0,451.44,353.3
2018,9,24,8,15,585.5,119.0,1.55,23.15,377.0,477.12,372.42
2018,9,24,8,30,506.0,150.0,1.6,24.3,398.0,486.31,377.96
2018,9,24,8,45,516.5,164.0,1.65,25.4,437.5,535.72,412.99
2018,9,24,9,0,527.0,178.0,1.7,26.5,477.0,584.74,446.29
2018,9,24,9,15,513.5,197.5,1.8,27.4,506.0,620.33,469.34
2018,9,24,9,30,500.0,217.0,1.9,28.3,535.0,653.07,489.89
2018,9,24,9,45,625.0,183.0,2.0,29.15,602.5,752.74,558.81
2018,9,24,10,0,750.0,149.0,2.1,30.0,670.0,850.98,622.25
2018,9,24,10,15,734.0,162.5,2.1,30.5,688.5,875.56,635.19
2018,9,24,10,30,718.0,176.0,2.1,31.0,707.0,896.11,646.16
2018,9,24,10,45,684.5,197.0,2.1,31.5,714.0,903.68,648.81
2018,9,24,11,0,651.0,218.0,2.1,32.0,721.0,906.32,648.54
2018,9,24,11,15,671.5,214.5,2.05,32.2,740.0,933.69,664.49
2018,9,24,11,30,692.0,211.0,2.0,32.4,759.0,958.3,678.36
2018,9,24,11,45,724.0,197.5,1.95,32.6,773.0,980.98,690.99
2018,9,24,12,0,756.0,184.0,1.9,32.8,787.0,1000.06,701.38
2018,9,24,12,15,756.5,182.5,1.85,32.9,782.5,996.6,698.23
2018,9,24,12,30,757.0,181.0,1.8,33.0,778.0,989.61,693.28
2018,9,24,12,45,793.5,161.0,1.75,33.1,778.0,986.52,690.92
2018,9,24,13,0,830.0,141.0,1.7,33.2,778.0,988.18,691.57
2018,9,24,13,15,871.5,119.5,1.65,33.15,772.5,975.66,683.98
2018,9,24,13,30,913.0,98.0,1.6,33.1,767.0,970.18,681.02
2018,9,24,13,45,879.5,105.0,1.6,33.05,729.0,921.91,652.09
2018,9,24,14,0,846.0,112.0,1.6,33.0,691.0,881.42,628.2
2018,9,24,14,15,805.5,115.0,1.6,32.85,644.0,819.7,590.46
2018,9,24,14,30,765.0,118.0,1.6,32.7,597.0,757.8,552.03
2018,9,24,14,45,740.5,115.5,1.6,32.5,554.0,705.76,519.5
2018,9,24,15,0,716.0,113.0,1.6,32.3,511.0,650.05,482.32
2018,9,24,15,15,744.5,97.5,1.6,32.3,480.5,613.35,457.51
2018,9,24,15,30,773.0,82.0,1.6,32.3,450.0,574.32,429.81
2018,9,24,15,45,716.0,83.5,1.65,31.6,395.0,501.81,377.82
2018,9,24,16,0,659.0,85.0,1.7,30.9,340.0,432.61,326.43
2018,9,24,16,15,647.0,75.5,1.7,30.0,296.0,376.58,282.82
2018,9,24,16,30,635.0,66.0,1.7,29.1,252.0,320.85,237.26
2018,9,24,16,45,573.0,58.5,1.7,28.15,201.0,251.79,180.65
2018,9,24,17,0,511.0,51.0,1.7,27.2,150.0,189.74,128.75
2018,9,24,17,15,405.0,42.0,1.65,25.95,105.0,125.25,77.4
2018,9,24,17,30,299.0,33.0,1.6,24.7,60.0,74.13,36.69
2018,9,24,17,45,167.0,19.5,1.6,23.45,32.5,26.52,0.0
2018,9,24,18,0,35.0,6.0,1.6,22.2,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.55,21.65,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,25,5,45,41.5,4.5,0.5,17.1,5.0,0.0,0.0
2018,9,25,6,0,83.0,9.0,0.6,17.3,10.0,9.34,0.0
2018,9,25,6,15,235.0,21.5,0.65,18.2,42.5,41.7,0.0
2018,9,25,6,30,387.0,34.0,0.7,19.1,75.0,96.34,53.84
2018,9,25,6,45,462.0,41.5,0.75,20.05,118.0,147.35,96.39
2018,9,25,7,0,537.0,49.0,0.8,21.0,161.0,207.57,147.26
2018,9,25,7,15,530.5,59.0,0.8,21.75,195.5,251.61,187.53
2018,9,25,7,30,524.0,69.0,0.8,22.5,230.0,294.19,225.05
2018,9,25,7,45,564.5,80.0,0.8,23.3,281.5,357.89,276.45
2018,9,25,8,0,605.0,91.0,0.8,24.1,333.0,425.34,328.52
2018,9,25,8,15,707.0,86.0,0.8,25.25,404.0,514.32,393.98
2018,9,25,8,30,809.0,81.0,0.8,26.4,475.0,611.09,461.99
2018,9,25,8,45,831.0,83.5,0.75,27.5,521.5,671.01,500.73
2018,9,25,9,0,853.0,86.0,0.7,28.6,568.0,730.58,536.95
2018,9,25,9,15,875.0,85.5,0.65,29.3,610.5,779.49,564.65
2018,9,25,9,30,897.0,85.0,0.6,30.0,653.0,833.23,594.69
2018,9,25,9,45,908.0,86.5,0.55,30.7,688.0,878.42,618.42
2018,9,25,10,0,919.0,88.0,0.5,31.4,723.0,921.06,640.06
2018,9,25,10,15,926.5,89.0,0.5,31.8,750.0,957.15,659.12
2018,9,25,10,30,934.0,90.0,0.5,32.2,777.0,990.02,676.15
2018,9,25,10,45,938.5,91.0,0.45,32.6,796.5,1016.59,688.24
2018,9,25,11,0,943.0,92.0,0.4,33.0,816.0,1039.46,698.16
2018,9,25,11,15,945.5,92.0,0.4,33.2,827.5,1055.4,705.9
2018,9,25,11,30,948.0,92.0,0.4,33.4,839.0,1067.38,711.56
2018,9,25,11,45,948.5,92.0,0.4,33.65,842.0,1073.28,713.81
2018,9,25,12,0,949.0,92.0,0.4,33.9,845.0,1075.1,713.97
2018,9,25,12,15,947.0,92.5,0.45,34.0,840.0,1070.84,712.56
2018,9,25,12,30,945.0,93.0,0.5,34.1,835.0,1062.51,709.06
2018,9,25,12,45,941.5,92.5,0.5,34.2,821.5,1047.55,700.74
2018,9,25,13,0,938.0,92.0,0.5,34.3,808.0,1028.7,690.37
2018,9,25,13,15,932.5,91.5,0.6,34.3,787.0,1004.13,679.33
2018,9,25,13,30,927.0,91.0,0.7,34.3,766.0,975.98,666.04
2018,9,25,13,45,919.5,89.5,0.8,34.3,737.0,941.48,648.7
2018,9,25,14,0,912.0,88.0,0.9,34.3,708.0,903.85,629.11
2018,9,25,14,15,901.0,86.5,1.0,34.15,672.5,860.36,605.77
2018,9,25,14,30,890.0,85.0,1.1,34.0,637.0,814.43,580.27
2018,9,25,14,45,875.0,82.5,1.2,33.9,595.0,762.18,549.82
2018,9,25,15,0,860.0,80.0,1.3,33.8,553.0,708.39,517.48
2018,9,25,15,15,839.0,77.0,1.3,33.8,506.0,653.59,480.78
2018,9,25,15,30,818.0,74.0,1.3,33.8,459.0,592.97,438.45
2018,9,25,15,45,790.0,70.5,1.45,33.15,408.5,527.94,393.37
2018,9,25,16,0,762.0,67.0,1.6,32.5,358.0,464.05,346.69
2018,9,25,16,15,720.5,63.0,1.5,31.55,306.0,395.19,293.7
2018,9,25,16,30,679.0,59.0,1.4,30.6,254.0,329.78,241.24
2018,9,25,16,45,609.0,53.0,1.35,29.7,201.0,257.54,182.54
2018,9,25,17,0,539.0,47.0,1.3,28.8,148.0,192.86,128.99
2018,9,25,17,15,438.0,38.0,1.25,27.55,103.0,127.71,77.13
2018,9,25,17,30,337.0,29.0,1.2,26.3,58.0,75.22,34.27
2018,9,25,17,45,191.0,17.5,1.2,25.1,31.5,26.18,0.0
2018,9,25,18,0,45.0,6.0,1.2,23.9,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.1,23.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,5,45,17.0,3.5,0.25,18.6,3.5,0.0,0.0
2018,9,26,6,0,34.0,7.0,0.3,18.7,7.0,6.75,0.0
2018,9,26,6,15,154.0,22.0,0.35,19.45,36.0,34.96,0.0
2018,9,26,6,30,274.0,37.0,0.4,20.2,65.0,82.08,46.84
2018,9,26,6,45,296.0,50.0,0.45,20.95,96.5,118.98,79.61
2018,9,26,7,0,318.0,63.0,0.5,21.7,128.0,158.75,114.43
2018,9,26,7,15,253.5,86.5,0.55,22.45,147.5,175.27,132.24
2018,9,26,7,30,189.0,110.0,0.6,23.2,167.0,189.34,146.19
2018,9,26,7,45,339.5,110.5,0.6,24.0,236.5,280.99,218.02
2018,9,26,8,0,490.0,111.0,0.6,24.8,306.0,381.65,294.8
2018,9,26,8,15,633.0,99.0,0.65,25.85,384.0,487.56,372.9
2018,9,26,8,30,776.0,87.0,0.7,26.9,462.0,598.78,451.78
2018,9,26,8,45,814.0,85.5,0.75,28.0,512.5,663.64,494.95
2018,9,26,9,0,852.0,84.0,0.8,29.1,563.0,729.56,536.74
2018,9,26,9,15,864.0,87.0,0.9,30.2,602.5,774.52,563.1
2018,9,26,9,30,876.0,90.0,1.0,31.3,642.0,823.52,591.78
2018,9,26,9,45,883.0,94.0,1.05,32.35,675.5,867.23,615.91
2018,9,26,10,0,890.0,98.0,1.1,33.4,709.0,908.18,637.93
2018,9,26,10,15,885.0,104.5,1.1,34.05,732.0,937.9,653.01
2018,9,26,10,30,880.0,111.0,1.1,34.7,755.0,963.8,665.76
2018,9,26,10,45,871.0,118.0,1.1,35.3,769.5,982.5,674.29
2018,9,26,11,0,862.0,125.0,1.1,35.9,784.0,1009.74,687.99
2018,9,26,11,15,852.0,132.0,1.05,36.2,791.5,1020.16,691.56
2018,9,26,11,30,842.0,139.0,1.0,36.5,799.0,1026.51,693.03
2018,9,26,11,45,866.5,128.5,1.0,36.8,810.0,1044.65,702.46
2018,9,26,12,0,891.0,118.0,1.0,37.1,821.0,1045.9,702.03
2018,9,26,12,15,873.5,125.5,0.9,37.15,811.0,1033.47,692.79
2018,9,26,12,30,856.0,133.0,0.8,37.2,801.0,1030.9,689.53
2018,9,26,12,45,872.0,123.5,0.75,37.3,794.5,1013.17,678.37
2018,9,26,13,0,888.0,114.0,0.7,37.4,788.0,1004.73,672.92
2018,9,26,13,15,864.5,119.5,0.6,37.3,760.5,981.87,658.61
2018,9,26,13,30,841.0,125.0,0.5,37.2,733.0,944.47,636.05
2018,9,26,13,45,809.5,128.5,0.4,37.15,695.5,895.2,606.51
2018,9,26,14,0,778.0,132.0,0.3,37.1,658.0,844.38,576.04
2018,9,26,14,15,668.0,159.0,0.35,36.8,594.0,757.04,525.8
2018,9,26,14,30,558.0,186.0,0.4,36.5,530.0,661.1,466.33
2018,9,26,14,45,559.5,170.5,0.5,36.25,495.5,620.08,443.1
2018,9,26,15,0,561.0,155.0,0.6,36.0,461.0,577.16,416.98
2018,9,26,15,15,654.0,122.5,0.6,36.0,449.5,582.55,421.86
2018,9,26,15,30,747.0,90.0,0.6,36.0,438.0,566.95,411.42
2018,9,26,15,45,699.5,87.5,1.0,35.0,384.5,497.12,366.25
2018,9,26,16,0,652.0,85.0,1.4,34.0,331.0,429.17,319.04
2018,9,26,16,15,601.5,78.5,1.5,32.95,279.5,359.67,266.88
2018,9,26,16,30,551.0,72.0,1.6,31.9,228.0,295.01,216.16
2018,9,26,16,45,494.0,62.5,1.7,30.8,180.5,230.61,164.14
2018,9,26,17,0,437.0,53.0,1.8,29.7,133.0,172.74,116.36
2018,9,26,17,15,332.5,41.5,1.75,28.45,90.5,110.97,67.85
2018,9,26,17,30,228.0,30.0,1.7,27.2,48.0,61.02,26.55
2018,9,26,17,45,121.5,16.0,1.6,25.95,25.0,20.78,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.7,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,27,5,45,14.5,3.0,0.85,20.3,3.0,0.0,0.0
2018,9,27,6,0,29.0,6.0,0.9,20.2,6.0,5.86,0.0
2018,9,27,6,15,114.5,20.0,1.05,20.55,30.0,30.12,0.0
2018,9,27,6,30,200.0,34.0,1.2,20.9,54.0,68.91,39.27
2018,9,27,6,45,221.0,51.0,1.35,21.2,85.5,104.8,71.16
2018,9,27,7,0,242.0,68.0,1.5,21.5,117.0,143.5,105.0
2018,9,27,7,15,178.0,90.0,1.5,21.9,131.5,153.88,117.49
2018,9,27,7,30,114.0,112.0,1.5,22.3,146.0,154.97,120.67
2018,9,27,7,45,96.5,133.5,1.5,22.65,166.0,175.23,137.63
2018,9,27,8,0,79.0,155.0,1.5,23.0,186.0,184.73,145.2
2018,9,27,8,15,246.0,153.5,1.45,23.6,268.0,303.13,239.35
2018,9,27,8,30,413.0,152.0,1.4,24.2,350.0,434.3,339.64
2018,9,27,8,45,571.5,134.0,1.3,24.85,437.0,554.08,427.34
2018,9,27,9,0,730.0,116.0,1.2,25.5,524.0,680.22,515.52
2018,9,27,9,15,777.0,110.5,1.15,26.15,572.5,741.62,553.86
2018,9,27,9,30,824.0,105.0,1.1,26.8,621.0,807.28,593.68
2018,9,27,9,45,802.5,119.0,1.1,27.5,644.0,836.4,609.08
2018,9,27,10,0,781.0,133.0,1.1,28.2,667.0,860.73,621.64
2018,9,27,10,15,776.5,141.5,1.1,28.6,689.5,890.32,638.25
2018,9,27,10,30,772.0,150.0,1.1,29.0,712.0,916.45,652.5
2018,9,27,10,45,778.5,152.0,1.15,29.35,731.5,943.02,667.93
2018,9,27,11,0,785.0,154.0,1.2,29.7,751.0,966.49,681.42
2018,9,27,11,15,695.5,199.0,1.2,29.85,733.5,945.5,667.26
2018,9,27,11,30,606.0,244.0,1.2,30.0,716.0,908.19,642.52
2018,9,27,11,45,621.0,238.5,1.25,30.15,724.0,921.93,652.13
2018,9,27,12,0,636.0,233.0,1.3,30.3,732.0,932.58,659.27
2018,9,27,12,15,755.5,174.5,1.3,30.35,763.5,989.91,694.9
2018,9,27,12,30,875.0,116.0,1.3,30.4,795.0,1019.19,712.19
2018,9,27,12,45,869.0,116.0,1.35,30.45,781.0,1002.91,702.96
2018,9,27,13,0,863.0,116.0,1.4,30.5,767.0,983.11,692.16
2018,9,27,13,15,762.5,154.5,1.4,30.55,718.0,929.58,659.6
2018,9,27,13,30,662.0,193.0,1.4,30.6,669.0,857.29,614.98
2018,9,27,13,45,655.0,185.0,1.45,30.7,640.5,822.13,594.27
2018,9,27,14,0,648.0,177.0,1.5,30.8,612.0,784.69,571.33
2018,9,27,14,15,662.5,159.5,1.55,30.75,584.0,753.35,552.65
2018,9,27,14,30,677.0,142.0,1.6,30.7,556.0,718.28,530.96
2018,9,27,14,45,686.5,128.5,1.65,30.7,523.5,680.04,506.3
2018,9,27,15,0,696.0,115.0,1.7,30.7,491.0,638.68,478.76
2018,9,27,15,15,664.5,110.5,1.7,30.7,444.0,576.99,435.25
2018,9,27,15,30,633.0,106.0,1.7,30.7,397.0,516.52,391.5
2018,9,27,15,45,621.5,96.0,1.85,30.0,355.0,463.0,353.1
2018,9,27,16,0,610.0,86.0,2.0,29.3,313.0,409.34,312.6
2018,9,27,16,15,592.5,75.0,2.0,28.4,268.0,352.12,267.37
2018,9,27,16,30,575.0,64.0,2.0,27.5,223.0,295.97,220.98
2018,9,27,16,45,509.0,56.0,2.0,26.65,175.0,228.92,165.37
2018,9,27,17,0,443.0,48.0,2.0,25.8,127.0,169.48,115.36
2018,9,27,17,15,340.5,37.5,2.0,24.9,86.0,108.82,66.59
2018,9,27,17,30,238.0,27.0,2.0,24.0,45.0,60.03,23.5
2018,9,27,17,45,127.5,15.0,2.0,23.05,23.5,20.27,0.0
2018,9,27,18,0,17.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
