Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,1.2,15.65,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,1.2,15.7,2.0,1.71,0.0
2018,9,28,6,15,27.5,13.0,1.25,16.05,15.5,14.17,0.0
2018,9,28,6,30,55.0,24.0,1.3,16.4,29.0,33.55,18.19
2018,9,28,6,45,40.0,37.0,1.3,16.7,42.0,43.84,29.24
2018,9,28,7,0,25.0,50.0,1.3,17.0,55.0,50.78,36.42
2018,9,28,7,15,16.5,56.0,1.25,17.5,59.5,54.48,40.18
2018,9,28,7,30,8.0,62.0,1.2,18.0,64.0,54.68,40.6
2018,9,28,7,45,25.0,82.0,1.1,18.5,91.0,84.05,65.12
2018,9,28,8,0,42.0,102.0,1.0,19.0,118.0,113.09,89.09
2018,9,28,8,15,40.5,93.0,1.0,19.7,110.5,105.73,82.78
2018,9,28,8,30,39.0,84.0,1.0,20.4,103.0,98.49,76.62
2018,9,28,8,45,118.0,122.5,1.0,21.15,186.5,200.53,159.91
2018,9,28,9,0,197.0,161.0,1.0,21.9,270.0,315.87,249.81
2018,9,28,9,15,156.5,199.0,1.1,22.7,289.5,320.18,250.45
2018,9,28,9,30,116.0,237.0,1.2,23.5,309.0,333.61,258.26
2018,9,28,9,45,170.5,242.5,1.3,24.25,355.0,390.79,301.4
2018,9,28,10,0,225.0,248.0,1.4,25.0,401.0,468.64,358.18
2018,9,28,10,15,171.0,284.0,1.5,25.7,403.0,447.14,339.4
2018,9,28,10,30,117.0,320.0,1.6,26.4,405.0,439.68,331.13
2018,9,28,10,45,240.5,315.0,1.7,27.1,495.0,576.85,431.12
2018,9,28,11,0,364.0,310.0,1.8,27.8,585.0,698.49,515.88
2018,9,28,11,15,619.5,213.0,1.95,28.3,689.5,885.22,645.24
2018,9,28,11,30,875.0,116.0,2.1,28.8,794.0,1023.77,732.06
2018,9,28,11,45,895.5,107.0,2.25,29.3,803.5,1039.48,740.54
2018,9,28,12,0,916.0,98.0,2.4,29.8,813.0,1051.27,747.93
2018,9,28,12,15,913.0,98.5,2.5,30.1,807.0,1045.81,744.69
2018,9,28,12,30,910.0,99.0,2.6,30.4,801.0,1036.45,739.26
2018,9,28,12,45,904.0,100.0,2.7,30.65,787.5,1020.82,730.12
2018,9,28,13,0,898.0,101.0,2.8,30.9,774.0,1001.52,718.73
2018,9,28,13,15,893.5,99.0,2.9,30.9,753.0,976.78,704.59
2018,9,28,13,30,889.0,97.0,3.0,30.9,732.0,948.57,688.17
2018,9,28,13,45,882.0,95.0,3.15,30.9,704.0,914.79,668.31
2018,9,28,14,0,875.0,93.0,3.3,30.9,676.0,878.0,646.2
2018,9,28,14,15,865.0,90.5,3.4,30.6,641.0,835.33,620.27
2018,9,28,14,30,855.0,88.0,3.5,30.3,606.0,790.29,592.3
2018,9,28,14,45,840.5,85.5,3.6,29.95,565.5,746.16,564.55
2018,9,28,15,0,826.0,83.0,3.7,29.6,525.0,693.38,530.08
2018,9,28,15,15,803.5,79.5,3.7,29.6,478.5,633.01,486.41
2018,9,28,15,30,781.0,76.0,3.7,29.6,432.0,572.59,441.36
2018,9,28,15,45,752.0,72.0,3.85,28.3,382.5,508.32,394.33
2018,9,28,16,0,723.0,68.0,4.0,27.0,333.0,445.41,346.06
2018,9,28,16,15,681.0,63.0,3.95,26.0,282.5,377.47,291.15
2018,9,28,16,30,639.0,58.0,3.9,25.0,232.0,313.8,237.62
2018,9,28,16,45,571.5,51.5,3.8,24.0,182.0,244.01,178.26
2018,9,28,17,0,504.0,45.0,3.7,23.0,132.0,181.9,124.69
2018,9,28,17,15,390.5,35.5,3.55,22.05,89.0,116.34,71.02
2018,9,28,17,30,277.0,26.0,3.4,21.1,46.0,63.4,21.01
2018,9,28,17,45,147.5,14.5,3.25,20.15,24.0,21.0,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.2,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,13.45,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,13.6,6.0,5.12,0.0
2018,9,29,6,15,189.5,18.5,1.2,14.15,34.0,37.21,0.0
2018,9,29,6,30,329.0,31.0,1.3,14.7,62.0,89.47,49.92
2018,9,29,6,45,306.0,47.0,1.35,15.25,90.5,121.57,83.28
2018,9,29,7,0,283.0,63.0,1.4,15.8,119.0,152.24,113.38
2018,9,29,7,15,447.0,65.5,1.35,16.35,183.5,235.36,181.56
2018,9,29,7,30,611.0,68.0,1.3,16.9,248.0,335.08,263.21
2018,9,29,7,45,528.0,92.0,1.2,17.45,268.5,359.43,285.71
2018,9,29,8,0,445.0,116.0,1.1,18.0,289.0,367.62,293.58
2018,9,29,8,15,333.0,156.0,1.05,18.7,295.0,358.51,286.03
2018,9,29,8,30,221.0,196.0,1.0,19.4,301.0,336.14,266.88
2018,9,29,8,45,383.5,175.0,1.0,20.1,378.0,463.52,365.05
2018,9,29,9,0,546.0,154.0,1.0,20.8,455.0,581.18,451.46
2018,9,29,9,15,712.5,119.0,1.05,21.5,541.5,707.55,540.63
2018,9,29,9,30,879.0,84.0,1.1,22.2,628.0,824.44,616.61
2018,9,29,9,45,886.5,87.0,1.2,22.9,661.0,867.4,642.08
2018,9,29,10,0,894.0,90.0,1.3,23.6,694.0,907.63,666.35
2018,9,29,10,15,902.0,91.0,1.5,24.1,721.0,943.13,689.31
2018,9,29,10,30,910.0,92.0,1.7,24.6,748.0,975.53,710.16
2018,9,29,10,45,915.0,93.0,1.85,25.1,767.0,1001.72,726.33
2018,9,29,11,0,920.0,94.0,2.0,25.6,786.0,1024.33,740.27
2018,9,29,11,15,923.0,94.0,2.15,25.85,797.0,1040.09,750.65
2018,9,29,11,30,926.0,94.0,2.3,26.1,808.0,1051.99,758.73
2018,9,29,11,45,927.0,94.5,2.45,26.4,811.5,1058.48,763.36
2018,9,29,12,0,928.0,95.0,2.6,26.7,815.0,1060.97,765.57
2018,9,29,12,15,928.5,93.5,2.7,26.8,810.0,1056.68,763.67
2018,9,29,12,30,929.0,92.0,2.8,26.9,805.0,1048.37,759.38
2018,9,29,12,45,904.5,99.0,2.85,27.05,783.5,1020.83,742.2
2018,9,29,13,0,880.0,106.0,2.9,27.2,762.0,990.01,723.04
2018,9,29,13,15,885.0,100.5,2.95,27.15,744.0,970.77,712.02
2018,9,29,13,30,890.0,95.0,3.0,27.1,726.0,947.65,698.35
2018,9,29,13,45,895.5,89.0,3.1,27.1,702.5,920.56,682.27
2018,9,29,14,0,901.0,83.0,3.2,27.1,679.0,889.63,663.5
2018,9,29,14,15,890.0,81.5,3.25,26.9,643.5,846.26,636.29
2018,9,29,14,30,879.0,80.0,3.3,26.7,608.0,800.52,607.13
2018,9,29,14,45,863.0,78.0,3.35,26.5,566.5,748.33,572.95
2018,9,29,15,0,847.0,76.0,3.4,26.3,525.0,694.75,537.13
2018,9,29,15,15,825.5,73.0,3.4,26.3,478.5,640.14,497.55
2018,9,29,15,30,804.0,70.0,3.4,26.3,432.0,579.81,452.07
2018,9,29,15,45,773.0,67.0,3.4,25.55,382.0,514.36,402.48
2018,9,29,16,0,742.0,64.0,3.4,24.8,332.0,450.44,352.06
2018,9,29,16,15,695.0,59.5,3.3,24.15,280.0,379.81,294.29
2018,9,29,16,30,648.0,55.0,3.2,23.5,228.0,313.37,237.96
2018,9,29,16,45,481.5,53.0,3.05,22.9,166.0,217.2,159.4
2018,9,29,17,0,315.0,51.0,2.9,22.3,104.0,137.61,95.53
2018,9,29,17,15,281.5,38.0,2.7,21.5,72.5,96.61,59.51
2018,9,29,17,30,248.0,25.0,2.5,20.7,41.0,58.42,14.26
2018,9,29,17,45,124.0,12.5,2.25,19.9,20.5,17.91,0.0
2018,9,29,18,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.7,15.95,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.7,16.0,5.0,0.0,0.0
2018,9,30,6,15,145.5,19.5,0.8,16.2,31.0,30.36,0.0
2018,9,30,6,30,256.0,33.0,0.9,16.4,57.0,79.63,44.34
2018,9,30,6,45,360.5,43.5,1.05,16.6,100.5,133.53,90.42
2018,9,30,7,0,465.0,54.0,1.2,16.8,144.0,199.72,146.28
2018,9,30,7,15,373.0,77.0,1.25,17.25,163.0,218.56,168.55
2018,9,30,7,30,281.0,100.0,1.3,17.7,182.0,220.47,174.54
2018,9,30,7,45,282.0,122.0,1.4,18.15,217.5,261.07,209.08
2018,9,30,8,0,283.0,144.0,1.5,18.6,253.0,301.47,242.12
2018,9,30,8,15,398.0,142.0,1.5,19.35,317.0,395.07,315.92
2018,9,30,8,30,513.0,140.0,1.5,20.1,381.0,489.62,388.07
2018,9,30,8,45,465.0,169.5,1.5,20.8,404.5,515.23,404.83
2018,9,30,9,0,417.0,199.0,1.5,21.5,428.0,534.63,416.67
2018,9,30,9,15,513.5,185.0,1.35,22.05,487.5,616.34,475.21
2018,9,30,9,30,610.0,171.0,1.2,22.6,547.0,711.5,539.96
2018,9,30,9,45,723.5,139.5,1.05,23.1,609.0,800.59,596.73
2018,9,30,10,0,837.0,108.0,0.9,23.6,671.0,887.95,648.45
2018,9,30,10,15,847.0,110.0,0.85,23.85,698.5,925.35,668.62
2018,9,30,10,30,857.0,112.0,0.8,24.1,726.0,959.9,687.33
2018,9,30,10,45,838.0,123.5,0.7,24.3,737.0,974.01,692.24
2018,9,30,11,0,819.0,135.0,0.6,24.5,748.0,983.56,694.59
2018,9,30,11,15,785.5,152.5,0.65,24.65,747.5,980.52,692.8
2018,9,30,11,30,752.0,170.0,0.7,24.8,747.0,981.94,694.08
2018,9,30,11,45,606.0,224.5,0.7,24.9,690.5,895.7,639.56
2018,9,30,12,0,460.0,279.0,0.7,25.0,634.0,798.33,574.84
2018,9,30,12,15,329.5,305.5,0.7,25.0,559.0,671.49,490.14
2018,9,30,12,30,199.0,332.0,0.7,25.0,484.0,545.03,402.42
2018,9,30,12,45,355.0,294.0,0.65,25.0,559.0,676.85,497.25
2018,9,30,13,0,511.0,256.0,0.6,25.0,634.0,802.73,581.28
2018,9,30,13,15,362.0,252.0,0.65,25.05,516.0,643.88,473.31
2018,9,30,13,30,213.0,248.0,0.7,25.1,398.0,470.08,352.71
2018,9,30,13,45,284.5,246.5,0.7,25.1,438.5,526.16,395.93
2018,9,30,14,0,356.0,245.0,0.7,25.1,479.0,576.72,432.48
2018,9,30,14,15,358.0,234.5,0.8,25.0,459.0,553.21,417.24
2018,9,30,14,30,360.0,224.0,0.9,24.9,439.0,528.31,401.41
2018,9,30,14,45,326.0,208.0,1.0,24.8,392.0,469.07,359.89
2018,9,30,15,0,292.0,192.0,1.1,24.7,345.0,411.94,318.95
2018,9,30,15,15,226.0,178.0,1.1,24.7,290.0,338.35,263.49
2018,9,30,15,30,160.0,164.0,1.1,24.7,235.0,259.94,203.21
2018,9,30,15,45,178.0,145.5,1.3,24.25,216.0,242.13,190.32
2018,9,30,16,0,196.0,127.0,1.5,23.8,197.0,230.8,181.39
2018,9,30,16,15,171.0,106.5,1.45,23.35,160.5,186.45,145.41
2018,9,30,16,30,146.0,86.0,1.4,22.9,124.0,145.0,111.19
2018,9,30,16,45,115.5,68.0,1.35,22.45,94.0,102.28,75.63
2018,9,30,17,0,85.0,50.0,1.3,22.0,64.0,69.74,48.4
2018,9,30,17,15,55.5,33.0,1.25,21.5,41.0,42.34,25.5
2018,9,30,17,30,26.0,16.0,1.2,21.0,18.0,17.98,0.0
2018,9,30,17,45,13.0,8.0,1.1,20.55,9.0,7.59,0.0
2018,9,30,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,5,45,18.5,3.0,0.7,17.05,2.5,0.0,0.0
2018,10,1,6,0,37.0,6.0,0.7,17.1,5.0,0.0,0.0
2018,10,1,6,15,169.5,18.5,0.65,17.5,31.5,32.18,0.0
2018,10,1,6,30,302.0,31.0,0.6,17.9,58.0,87.17,46.99
2018,10,1,6,45,408.0,39.5,0.55,18.3,102.0,141.68,94.36
2018,10,1,7,0,514.0,48.0,0.5,18.7,146.0,209.42,150.94
2018,10,1,7,15,578.5,54.0,0.55,19.3,196.0,272.74,205.39
2018,10,1,7,30,643.0,60.0,0.6,19.9,246.0,343.16,264.3
2018,10,1,7,45,672.0,67.0,0.65,20.55,293.5,404.55,314.65
2018,10,1,8,0,701.0,74.0,0.7,21.2,341.0,468.04,364.55
2018,10,1,8,15,744.5,74.5,0.8,22.1,392.0,533.37,413.93
2018,10,1,8,30,788.0,75.0,0.9,23.0,443.0,602.41,464.13
2018,10,1,8,45,809.0,77.5,1.0,23.9,487.5,660.38,504.6
2018,10,1,9,0,830.0,80.0,1.1,24.8,532.0,717.95,542.22
2018,10,1,9,15,847.0,81.5,1.15,25.55,572.0,763.72,570.26
2018,10,1,9,30,864.0,83.0,1.2,26.3,612.0,814.17,601.01
2018,10,1,9,45,876.5,84.0,1.3,27.0,645.5,858.46,627.85
2018,10,1,10,0,889.0,85.0,1.4,27.7,679.0,900.41,652.91
2018,10,1,10,15,897.5,85.5,1.45,28.2,705.5,935.5,673.19
2018,10,1,10,30,906.0,86.0,1.5,28.7,732.0,967.52,691.46
2018,10,1,10,45,912.5,86.5,1.5,29.15,751.5,994.34,705.84
2018,10,1,11,0,919.0,87.0,1.5,29.6,771.0,1017.65,718.05
2018,10,1,11,15,921.5,87.5,1.6,29.9,782.0,1033.29,727.56
2018,10,1,11,30,924.0,88.0,1.7,30.2,793.0,1045.07,734.87
2018,10,1,11,45,925.0,88.0,1.85,30.5,796.0,1050.8,739.31
2018,10,1,12,0,926.0,88.0,2.0,30.8,799.0,1052.56,741.4
2018,10,1,12,15,924.0,88.5,2.1,30.85,793.5,1047.84,739.71
2018,10,1,12,30,922.0,89.0,2.2,30.9,788.0,1039.16,735.71
2018,10,1,12,45,913.5,90.0,2.35,30.95,772.5,1020.69,726.21
2018,10,1,13,0,905.0,91.0,2.5,31.0,757.0,998.59,714.41
2018,10,1,13,15,904.0,88.0,2.55,30.95,737.0,975.65,701.34
2018,10,1,13,30,903.0,85.0,2.6,30.9,717.0,949.05,685.9
2018,10,1,13,45,894.5,83.5,2.65,30.8,688.0,913.86,664.95
2018,10,1,14,0,886.0,82.0,2.7,30.7,659.0,875.73,641.91
2018,10,1,14,15,874.5,80.5,2.7,30.5,624.0,832.36,615.03
2018,10,1,14,30,863.0,79.0,2.7,30.3,589.0,786.73,586.29
2018,10,1,14,45,804.0,87.0,2.65,30.1,536.0,720.56,542.6
2018,10,1,15,0,745.0,95.0,2.6,29.9,483.0,649.39,493.93
2018,10,1,15,15,607.5,114.5,2.6,29.9,412.0,544.18,416.87
2018,10,1,15,30,470.0,134.0,2.6,29.9,341.0,440.53,339.28
2018,10,1,15,45,344.5,135.0,2.6,29.2,277.0,344.49,266.58
2018,10,1,16,0,219.0,136.0,2.6,28.5,213.0,252.06,195.02
2018,10,1,16,15,203.0,115.5,2.4,27.75,178.0,210.26,161.77
2018,10,1,16,30,187.0,95.0,2.2,27.0,143.0,170.23,128.92
2018,10,1,16,45,151.5,76.0,2.05,26.25,109.0,127.57,93.76
2018,10,1,17,0,116.0,57.0,1.9,25.5,75.0,89.41,62.2
2018,10,1,17,15,77.5,38.0,1.75,24.7,48.0,52.09,31.4
2018,10,1,17,30,39.0,19.0,1.6,23.9,21.0,22.48,0.0
2018,10,1,17,45,19.5,9.5,1.45,23.05,10.5,9.25,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,45,8.0,1.5,0.5,18.2,1.5,0.0,0.0
2018,10,2,6,0,16.0,3.0,0.5,18.2,3.0,0.0,0.0
2018,10,2,6,15,11.0,7.5,0.5,18.55,8.0,7.49,0.0
2018,10,2,6,30,6.0,12.0,0.5,18.9,13.0,11.11,2.17
2018,10,2,6,45,57.0,26.0,0.55,19.25,36.5,40.71,25.65
2018,10,2,7,0,108.0,40.0,0.6,19.6,60.0,73.86,52.79
2018,10,2,7,15,107.5,55.0,0.5,20.15,80.5,96.21,72.62
2018,10,2,7,30,107.0,70.0,0.4,20.7,101.0,112.19,86.71
2018,10,2,7,45,67.5,82.5,0.3,21.3,103.5,112.16,87.21
2018,10,2,8,0,28.0,95.0,0.2,21.9,106.0,99.81,76.89
2018,10,2,8,15,67.5,133.0,0.45,22.7,163.5,161.48,126.72
2018,10,2,8,30,107.0,171.0,0.7,23.5,221.0,239.53,187.86
2018,10,2,8,45,90.5,181.0,0.95,24.3,226.0,231.66,180.74
2018,10,2,9,0,74.0,191.0,1.2,25.1,231.0,233.33,181.15
2018,10,2,9,15,225.5,212.5,1.35,25.75,347.0,406.3,314.35
2018,10,2,9,30,377.0,234.0,1.5,26.4,463.0,564.46,429.73
2018,10,2,9,45,522.5,198.5,1.65,27.05,535.0,685.28,515.15
2018,10,2,10,0,668.0,163.0,1.8,27.7,607.0,805.58,596.89
2018,10,2,10,15,619.0,193.0,1.9,28.1,617.0,813.44,599.78
2018,10,2,10,30,570.0,223.0,2.0,28.5,627.0,808.54,594.51
2018,10,2,10,45,629.0,204.0,2.05,28.9,661.0,867.58,633.66
2018,10,2,11,0,688.0,185.0,2.1,29.3,695.0,918.54,665.17
2018,10,2,11,15,562.5,232.5,2.2,29.55,653.5,845.01,615.33
2018,10,2,11,30,437.0,280.0,2.3,29.8,612.0,774.7,565.89
2018,10,2,11,45,541.0,237.5,2.4,30.0,649.5,837.59,611.37
2018,10,2,12,0,645.0,195.0,2.5,30.2,687.0,907.06,658.24
2018,10,2,12,15,722.0,166.5,2.6,30.3,713.5,951.33,687.03
2018,10,2,12,30,799.0,138.0,2.7,30.4,740.0,983.56,708.23
2018,10,2,12,45,815.5,128.5,2.8,30.5,733.5,979.34,706.23
2018,10,2,13,0,832.0,119.0,2.9,30.6,727.0,970.91,701.95
2018,10,2,13,15,774.5,137.0,3.0,30.6,690.0,917.93,668.96
2018,10,2,13,30,717.0,155.0,3.1,30.6,653.0,870.54,639.5
2018,10,2,13,45,707.5,151.5,3.2,30.55,626.0,836.14,618.43
2018,10,2,14,0,698.0,148.0,3.3,30.5,599.0,799.46,595.47
2018,10,2,14,15,597.0,165.0,3.4,30.2,536.0,705.82,532.22
2018,10,2,14,30,496.0,182.0,3.5,29.9,473.0,609.71,464.42
2018,10,2,14,45,480.0,162.5,3.6,29.65,427.5,553.57,425.51
2018,10,2,15,0,464.0,143.0,3.7,29.4,382.0,497.33,385.28
2018,10,2,15,15,576.0,115.5,3.7,29.4,384.5,524.61,406.77
2018,10,2,15,30,688.0,88.0,3.7,29.4,387.0,530.78,411.31
2018,10,2,15,45,663.0,80.5,3.8,28.4,340.5,469.46,365.23
2018,10,2,16,0,638.0,73.0,3.9,27.4,294.0,409.43,318.42
2018,10,2,16,15,575.0,68.0,3.75,26.65,243.0,337.13,259.84
2018,10,2,16,30,512.0,63.0,3.6,25.9,192.0,271.17,204.82
2018,10,2,16,45,415.0,55.0,3.5,25.15,143.5,198.35,144.34
2018,10,2,17,0,318.0,47.0,3.4,24.4,95.0,134.86,91.86
2018,10,2,17,15,221.0,33.5,3.15,23.65,60.5,81.56,47.9
2018,10,2,17,30,124.0,20.0,2.9,22.9,26.0,36.82,0.0
2018,10,2,17,45,62.0,10.0,2.6,22.15,13.0,12.17,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.35,18.2,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.4,18.2,1.0,0.0,0.0
2018,10,3,6,15,0.0,2.5,1.65,18.6,2.5,2.13,0.0
2018,10,3,6,30,0.0,4.0,1.9,19.0,4.0,3.28,0.0
2018,10,3,6,45,0.0,5.5,2.15,19.35,5.5,4.51,0.0
2018,10,3,7,0,0.0,7.0,2.4,19.7,7.0,5.74,0.0
2018,10,3,7,15,0.0,9.0,2.6,20.1,9.0,7.39,0.56
2018,10,3,7,30,0.0,11.0,2.8,20.5,11.0,9.04,1.96
2018,10,3,7,45,0.0,13.5,2.95,20.9,13.5,11.11,3.69
2018,10,3,8,0,0.0,16.0,3.1,21.3,16.0,13.18,5.4
2018,10,3,8,15,0.0,21.5,3.3,21.9,21.5,17.73,9.15
2018,10,3,8,30,0.0,27.0,3.5,22.5,27.0,22.3,12.85
2018,10,3,8,45,9.0,98.5,3.7,23.05,103.5,88.71,67.37
2018,10,3,9,0,18.0,170.0,3.9,23.6,180.0,161.03,125.3
2018,10,3,9,15,43.5,214.5,3.95,23.95,240.5,236.97,185.36
2018,10,3,9,30,69.0,259.0,4.0,24.3,301.0,306.37,239.05
2018,10,3,9,45,111.5,282.0,4.1,24.65,354.0,386.63,300.56
2018,10,3,10,0,154.0,305.0,4.2,25.0,407.0,453.79,351.11
2018,10,3,10,15,181.0,316.5,4.2,25.1,441.0,496.23,382.53
2018,10,3,10,30,208.0,328.0,4.2,25.2,475.0,539.53,414.33
2018,10,3,10,45,181.0,334.5,4.25,25.3,464.5,525.25,402.4
2018,10,3,11,0,154.0,341.0,4.3,25.4,454.0,509.15,389.38
2018,10,3,11,15,110.0,335.5,4.25,25.35,417.0,461.19,352.52
2018,10,3,11,30,66.0,330.0,4.2,25.3,380.0,390.32,298.49
2018,10,3,11,45,47.5,298.0,4.15,25.2,334.0,337.09,258.24
2018,10,3,12,0,29.0,266.0,4.1,25.1,288.0,284.31,217.8
2018,10,3,12,15,45.5,288.5,4.05,24.85,322.5,324.78,249.52
2018,10,3,12,30,62.0,311.0,4.0,24.6,357.0,365.28,280.82
2018,10,3,12,45,100.0,323.5,3.95,24.4,396.5,416.07,320.47
2018,10,3,13,0,138.0,336.0,3.9,24.2,436.0,485.96,373.65
2018,10,3,13,15,119.0,316.0,3.8,24.05,400.5,442.6,341.14
2018,10,3,13,30,100.0,296.0,3.7,23.9,365.0,380.82,295.06
2018,10,3,13,45,58.0,258.5,3.6,23.7,298.0,300.09,233.03
2018,10,3,14,0,16.0,221.0,3.5,23.5,231.0,208.54,161.32
2018,10,3,14,15,9.5,182.5,3.35,23.4,188.5,166.32,128.41
2018,10,3,14,30,3.0,144.0,3.2,23.3,146.0,125.37,96.0
2018,10,3,14,45,1.5,114.5,3.1,23.15,115.5,97.63,73.99
2018,10,3,15,0,0.0,85.0,3.0,23.0,85.0,70.62,52.3
2018,10,3,15,15,0.0,76.5,3.0,23.0,76.5,63.49,46.65
2018,10,3,15,30,0.0,68.0,3.0,23.0,68.0,56.37,40.96
2018,10,3,15,45,36.0,92.0,2.8,22.75,104.5,101.87,78.94
2018,10,3,16,0,72.0,116.0,2.6,22.5,141.0,142.29,111.92
2018,10,3,16,15,114.5,104.5,2.4,22.2,136.5,153.31,120.18
2018,10,3,16,30,157.0,93.0,2.2,21.9,132.0,151.21,116.61
2018,10,3,16,45,130.0,72.5,1.95,21.65,99.5,112.61,83.7
2018,10,3,17,0,103.0,52.0,1.7,21.4,67.0,77.39,53.7
2018,10,3,17,15,81.0,33.5,1.5,20.95,42.5,51.97,30.54
2018,10,3,17,30,59.0,15.0,1.3,20.5,18.0,22.18,0.0
2018,10,3,17,45,29.5,7.5,1.05,20.1,9.0,6.4,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.9,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.9,3.0,0.0,0.0
2018,10,4,6,15,175.5,15.5,0.85,16.4,28.0,31.5,0.0
2018,10,4,6,30,326.0,27.0,1.0,16.9,53.0,89.66,44.11
2018,10,4,6,45,433.5,35.0,1.15,17.45,97.0,146.9,97.9
2018,10,4,7,0,541.0,43.0,1.3,18.0,141.0,216.62,157.35
2018,10,4,7,15,315.5,50.0,1.35,18.5,111.5,178.75,137.07
2018,10,4,7,30,90.0,57.0,1.4,19.0,82.0,92.76,71.51
2018,10,4,7,45,47.0,82.0,1.45,19.55,95.0,95.66,74.57
2018,10,4,8,0,4.0,107.0,1.5,20.1,108.0,93.7,72.54
2018,10,4,8,15,3.0,109.5,1.6,20.75,110.5,94.94,73.2
2018,10,4,8,30,2.0,112.0,1.7,21.4,113.0,96.23,73.85
2018,10,4,8,45,3.0,138.5,1.75,22.0,140.0,120.96,93.47
2018,10,4,9,0,4.0,165.0,1.8,22.6,167.0,146.12,113.09
2018,10,4,9,15,3.0,168.0,1.85,23.05,169.5,147.79,113.85
2018,10,4,9,30,2.0,171.0,1.9,23.5,172.0,149.47,114.68
2018,10,4,9,45,17.5,168.5,2.0,23.95,180.0,160.3,123.38
2018,10,4,10,0,33.0,166.0,2.1,24.4,188.0,182.57,141.02
2018,10,4,10,15,20.5,184.0,2.2,24.7,198.0,189.91,145.78
2018,10,4,10,30,8.0,202.0,2.3,25.0,208.0,183.45,139.86
2018,10,4,10,45,16.5,238.0,2.35,25.3,250.0,225.93,172.6
2018,10,4,11,0,25.0,274.0,2.4,25.6,292.0,269.41,205.52
2018,10,4,11,15,29.5,279.5,2.55,25.65,301.5,299.16,227.92
2018,10,4,11,30,34.0,285.0,2.7,25.7,311.0,309.82,235.99
2018,10,4,11,45,46.0,259.0,2.8,25.75,294.0,294.68,225.21
2018,10,4,12,0,58.0,233.0,2.9,25.8,277.0,279.91,214.78
2018,10,4,12,15,32.0,196.0,3.0,25.7,220.0,215.64,164.98
2018,10,4,12,30,6.0,159.0,3.1,25.6,163.0,142.01,107.1
2018,10,4,12,45,73.0,208.5,3.25,25.5,261.0,286.18,221.36
2018,10,4,13,0,140.0,258.0,3.4,25.4,359.0,403.31,311.66
2018,10,4,13,15,316.5,229.0,3.5,25.15,448.5,556.68,430.6
2018,10,4,13,30,493.0,200.0,3.6,24.9,538.0,701.95,539.67
2018,10,4,13,45,586.0,170.5,3.65,24.7,555.5,747.47,574.32
2018,10,4,14,0,679.0,141.0,3.7,24.5,573.0,775.75,595.94
2018,10,4,14,15,735.5,118.5,3.7,24.25,562.5,771.38,594.42
2018,10,4,14,30,792.0,96.0,3.7,24.0,552.0,757.01,586.1
2018,10,4,14,45,773.5,93.0,3.7,23.7,511.5,704.46,550.29
2018,10,4,15,0,755.0,90.0,3.7,23.4,471.0,651.02,512.89
2018,10,4,15,15,709.0,90.0,3.7,23.4,421.5,584.27,462.48
2018,10,4,15,30,663.0,90.0,3.7,23.4,372.0,517.94,411.19
2018,10,4,15,45,648.0,81.5,3.55,22.95,329.0,462.35,367.39
2018,10,4,16,0,633.0,73.0,3.4,22.5,286.0,406.98,322.11
2018,10,4,16,15,582.5,67.0,3.25,22.2,237.5,339.34,265.55
2018,10,4,16,30,532.0,61.0,3.1,21.9,189.0,276.61,211.52
2018,10,4,16,45,451.5,52.0,3.0,21.6,142.5,206.81,151.7
2018,10,4,17,0,371.0,43.0,2.9,21.3,96.0,146.55,99.93
2018,10,4,17,15,245.5,30.5,2.7,20.9,59.5,84.9,47.68
2018,10,4,17,30,120.0,18.0,2.5,20.5,23.0,29.67,0.0
2018,10,4,17,45,60.0,9.0,2.35,20.1,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.7,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.8,2.0,0.0,0.0
2018,10,5,6,15,173.0,15.5,1.3,13.3,27.5,31.66,0.0
2018,10,5,6,30,323.0,28.0,1.5,13.8,53.0,90.5,43.36
2018,10,5,6,45,438.0,35.5,1.75,14.35,97.5,149.71,101.19
2018,10,5,7,0,553.0,43.0,2.0,14.9,142.0,221.67,163.44
2018,10,5,7,15,482.5,58.5,2.0,15.55,165.0,248.96,193.37
2018,10,5,7,30,412.0,74.0,2.0,16.2,188.0,262.12,209.25
2018,10,5,7,45,301.5,100.0,2.0,16.85,192.0,262.47,212.28
2018,10,5,8,0,191.0,126.0,2.0,17.5,196.0,238.07,193.03
2018,10,5,8,15,196.5,137.0,1.9,18.3,218.0,264.03,213.94
2018,10,5,8,30,202.0,148.0,1.8,19.1,240.0,290.25,234.22
2018,10,5,8,45,442.5,131.0,1.7,19.85,358.0,465.13,372.29
2018,10,5,9,0,683.0,114.0,1.6,20.6,476.0,656.29,513.51
2018,10,5,9,15,787.0,94.5,1.55,21.45,541.5,744.51,571.44
2018,10,5,9,30,891.0,75.0,1.5,22.3,607.0,832.97,627.53
2018,10,5,9,45,899.5,77.0,1.4,23.1,639.5,875.69,650.64
2018,10,5,10,0,908.0,79.0,1.3,23.9,672.0,915.71,671.75
2018,10,5,10,15,914.5,80.5,1.4,24.5,698.0,950.35,692.43
2018,10,5,10,30,921.0,82.0,1.5,25.1,724.0,981.76,710.97
2018,10,5,10,45,903.0,92.0,1.65,25.7,735.5,995.74,719.16
2018,10,5,11,0,885.0,102.0,1.8,26.3,747.0,1005.1,724.64
2018,10,5,11,15,908.5,93.5,1.95,26.65,763.5,1030.8,741.28
2018,10,5,11,30,932.0,85.0,2.1,27.0,780.0,1052.99,755.52
2018,10,5,11,45,931.0,86.0,2.2,27.3,782.0,1057.55,758.32
2018,10,5,12,0,930.0,87.0,2.3,27.6,784.0,1058.11,758.91
2018,10,5,12,15,925.5,88.0,2.4,27.75,777.5,1051.1,755.32
2018,10,5,12,30,921.0,89.0,2.5,27.9,771.0,1040.16,749.41
2018,10,5,12,45,912.5,90.5,2.55,28.0,755.5,1021.99,738.61
2018,10,5,13,0,904.0,92.0,2.6,28.1,740.0,1000.2,725.62
2018,10,5,13,15,868.0,102.5,2.65,28.05,709.5,958.85,700.36
2018,10,5,13,30,832.0,113.0,2.7,28.0,679.0,926.11,680.69
2018,10,5,13,45,801.5,117.5,2.75,27.95,644.0,878.8,651.04
2018,10,5,14,0,771.0,122.0,2.8,27.9,609.0,829.91,620.01
2018,10,5,14,15,657.5,144.0,2.95,27.7,543.0,734.95,557.3
2018,10,5,14,30,544.0,166.0,3.1,27.5,477.0,631.63,484.77
2018,10,5,14,45,671.5,123.0,3.25,27.3,478.5,664.2,512.26
2018,10,5,15,0,799.0,80.0,3.4,27.1,480.0,670.82,519.87
2018,10,5,15,15,780.0,76.0,3.4,27.1,435.5,613.31,477.23
2018,10,5,15,30,761.0,72.0,3.4,27.1,391.0,555.52,433.44
2018,10,5,15,45,727.0,68.0,3.55,26.3,342.0,489.49,383.47
2018,10,5,16,0,693.0,64.0,3.7,25.5,293.0,425.47,332.87
2018,10,5,16,15,643.5,58.5,3.45,24.8,243.0,356.58,275.95
2018,10,5,16,30,594.0,53.0,3.2,24.1,193.0,291.39,220.28
2018,10,5,16,45,513.5,46.0,3.0,23.35,145.5,220.08,159.43
2018,10,5,17,0,433.0,39.0,2.8,22.6,98.0,158.18,106.15
2018,10,5,17,15,293.5,28.0,2.6,21.85,60.5,91.39,48.52
2018,10,5,17,30,154.0,17.0,2.4,21.1,23.0,32.86,0.0
2018,10,5,17,45,77.0,8.5,2.15,20.3,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.5,15.25,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.3,2.0,0.0,0.0
2018,10,6,6,15,108.5,14.5,2.65,15.6,21.5,24.19,0.0
2018,10,6,6,30,196.0,26.0,2.8,15.9,41.0,66.22,29.45
2018,10,6,6,45,316.5,37.5,2.9,16.2,83.5,124.04,84.12
2018,10,6,7,0,437.0,49.0,3.0,16.5,126.0,194.31,143.77
2018,10,6,7,15,496.0,58.0,3.0,16.95,172.0,254.63,197.46
2018,10,6,7,30,555.0,67.0,3.0,17.4,218.0,321.53,255.75
2018,10,6,7,45,652.0,64.5,3.0,17.85,277.0,400.39,322.11
2018,10,6,8,0,749.0,62.0,3.0,18.3,336.0,487.72,393.4
2018,10,6,8,15,780.5,64.5,3.1,19.05,384.5,551.65,444.08
2018,10,6,8,30,812.0,67.0,3.2,19.8,433.0,616.91,494.04
2018,10,6,8,45,835.5,68.0,3.3,20.5,477.5,670.31,533.3
2018,10,6,9,0,859.0,69.0,3.4,21.2,522.0,728.27,573.07
2018,10,6,9,15,873.5,71.5,3.6,21.9,561.5,780.31,608.16
2018,10,6,9,30,888.0,74.0,3.8,22.6,601.0,830.63,641.52
2018,10,6,9,45,898.5,76.0,3.95,23.3,634.5,874.9,669.93
2018,10,6,10,0,909.0,78.0,4.1,24.0,668.0,916.61,696.27
2018,10,6,10,15,917.5,78.5,4.2,24.3,694.5,951.89,718.82
2018,10,6,10,30,926.0,79.0,4.3,24.6,721.0,984.02,739.18
2018,10,6,10,45,931.5,80.5,4.45,24.95,740.5,1011.07,756.23
2018,10,6,11,0,937.0,82.0,4.6,25.3,760.0,1034.5,771.06
2018,10,6,11,15,940.5,82.5,4.65,25.45,771.5,1050.96,781.38
2018,10,6,11,30,944.0,83.0,4.7,25.6,783.0,1063.51,789.26
2018,10,6,11,45,945.0,83.0,4.8,25.7,785.5,1068.92,793.22
2018,10,6,12,0,946.0,83.0,4.9,25.8,788.0,1070.27,794.67
2018,10,6,12,15,945.0,83.5,5.0,25.8,783.0,1066.1,792.94
2018,10,6,12,30,944.0,84.0,5.1,25.8,778.0,1057.89,788.66
2018,10,6,12,45,940.0,83.5,5.15,25.8,764.0,1041.51,778.61
2018,10,6,13,0,936.0,83.0,5.2,25.8,750.0,1021.3,766.09
2018,10,6,13,15,929.5,82.5,5.25,25.65,728.0,994.97,749.92
2018,10,6,13,30,923.0,82.0,5.3,25.5,706.0,965.18,731.36
2018,10,6,13,45,913.0,81.5,5.3,25.35,676.5,928.92,707.89
2018,10,6,14,0,903.0,81.0,5.3,25.2,647.0,889.77,682.28
2018,10,6,14,15,890.5,79.5,5.3,25.0,611.0,844.71,652.39
2018,10,6,14,30,878.0,78.0,5.3,24.8,575.0,797.44,620.58
2018,10,6,14,45,860.5,76.0,5.3,24.6,533.0,743.9,583.74
2018,10,6,15,0,843.0,74.0,5.3,24.4,491.0,694.84,549.66
2018,10,6,15,15,819.0,71.0,5.3,24.4,444.5,633.09,503.16
2018,10,6,15,30,795.0,68.0,5.3,24.4,398.0,571.44,455.02
2018,10,6,15,45,760.5,64.5,5.2,23.75,348.0,503.92,401.67
2018,10,6,16,0,726.0,61.0,5.1,23.1,298.0,438.38,347.99
2018,10,6,16,15,674.5,56.0,4.8,22.55,246.5,366.23,286.96
2018,10,6,16,30,623.0,51.0,4.5,22.0,195.0,300.04,229.12
2018,10,6,16,45,538.5,44.0,4.15,21.45,146.0,225.79,164.66
2018,10,6,17,0,454.0,37.0,3.8,20.9,97.0,161.46,108.49
2018,10,6,17,15,299.0,26.0,3.5,20.25,58.5,89.84,44.99
2018,10,6,17,30,144.0,15.0,3.2,19.6,20.0,29.95,0.0
2018,10,6,17,45,72.0,7.5,2.85,18.9,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,13.35,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.4,2.0,0.0,0.0
2018,10,7,6,15,185.0,14.0,2.3,14.25,26.0,32.54,0.0
2018,10,7,6,30,344.0,25.0,2.6,15.1,50.0,92.56,38.06
2018,10,7,6,45,458.0,33.5,2.85,15.9,95.0,154.97,103.88
2018,10,7,7,0,572.0,42.0,3.1,16.7,140.0,227.87,167.3
2018,10,7,7,15,638.0,47.0,3.4,17.45,191.0,295.03,227.51
2018,10,7,7,30,704.0,52.0,3.7,18.2,242.0,369.09,292.3
2018,10,7,7,45,745.5,56.0,4.0,18.9,293.5,436.74,350.51
2018,10,7,8,0,787.0,60.0,4.3,19.6,345.0,507.59,409.3
2018,10,7,8,15,815.5,63.5,4.4,20.35,394.5,572.92,461.4
2018,10,7,8,30,844.0,67.0,4.5,21.1,444.0,634.37,508.84
2018,10,7,8,45,864.5,69.0,4.65,21.8,489.0,693.19,552.35
2018,10,7,9,0,885.0,71.0,4.8,22.5,534.0,751.4,592.78
2018,10,7,9,15,899.5,73.0,4.75,23.05,574.0,803.93,627.64
2018,10,7,9,30,914.0,75.0,4.7,23.6,614.0,854.65,660.51
2018,10,7,9,45,924.5,76.0,4.7,24.15,647.5,898.63,688.35
2018,10,7,10,0,935.0,77.0,4.7,24.7,681.0,939.95,714.0
2018,10,7,10,15,942.5,78.0,4.7,25.1,707.5,975.57,735.89
2018,10,7,10,30,950.0,79.0,4.7,25.5,734.0,1007.9,755.42
2018,10,7,10,45,955.0,80.0,4.65,25.9,753.0,1034.31,770.43
2018,10,7,11,0,960.0,81.0,4.6,26.3,772.0,1056.97,782.93
2018,10,7,11,15,962.5,82.0,4.55,26.6,783.0,1073.25,791.75
2018,10,7,11,30,965.0,83.0,4.5,26.9,794.0,1085.48,798.08
2018,10,7,11,45,964.5,83.0,4.5,27.2,795.5,1089.38,799.41
2018,10,7,12,0,964.0,83.0,4.5,27.5,797.0,1089.13,798.25
2018,10,7,12,15,961.0,83.5,4.45,27.6,790.5,1082.78,793.62
2018,10,7,12,30,958.0,84.0,4.4,27.7,784.0,1072.34,786.53
2018,10,7,12,45,953.0,83.5,4.4,27.85,769.0,1054.73,775.06
2018,10,7,13,0,948.0,83.0,4.4,28.0,754.0,1033.25,761.22
2018,10,7,13,15,940.0,82.5,4.4,28.0,730.5,1005.18,743.55
2018,10,7,13,30,932.0,82.0,4.4,28.0,707.0,973.66,723.61
2018,10,7,13,45,922.0,81.0,4.4,28.0,677.0,936.5,699.83
2018,10,7,14,0,912.0,80.0,4.4,28.0,647.0,896.43,673.94
2018,10,7,14,15,896.5,78.5,4.45,27.85,609.5,848.51,643.01
2018,10,7,14,30,881.0,77.0,4.5,27.7,572.0,798.59,610.27
2018,10,7,14,45,861.0,75.5,4.5,27.55,529.0,743.6,573.21
2018,10,7,15,0,841.0,74.0,4.5,27.4,486.0,693.35,538.96
2018,10,7,15,15,816.5,71.5,4.5,27.4,439.5,631.93,493.74
2018,10,7,15,30,792.0,69.0,4.5,27.4,393.0,570.65,446.91
2018,10,7,15,45,752.5,65.5,4.35,26.75,342.0,500.52,392.59
2018,10,7,16,0,713.0,62.0,4.2,26.1,291.0,432.93,338.35
2018,10,7,16,15,652.0,57.0,3.6,25.15,238.5,357.39,276.1
2018,10,7,16,30,591.0,52.0,3.0,24.2,186.0,289.2,218.04
2018,10,7,16,45,498.5,45.0,2.45,23.3,137.5,214.43,154.62
2018,10,7,17,0,406.0,38.0,1.9,22.4,89.0,150.55,100.06
2018,10,7,17,15,262.5,26.0,1.7,21.6,53.0,82.38,37.59
2018,10,7,17,30,119.0,14.0,1.5,20.8,17.0,26.12,0.0
2018,10,7,17,45,59.5,7.0,1.35,20.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
