Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,0,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,6,15,97.0,9.0,0.95,14.9,13.0,0.0,0.0
2018,10,18,6,30,194.0,18.0,1.0,15.4,26.0,53.07,0.0
2018,10,18,6,45,340.0,27.5,1.0,15.85,65.0,130.93,80.27
2018,10,18,7,0,486.0,37.0,1.0,16.3,104.0,210.52,153.66
2018,10,18,7,15,528.5,44.5,1.2,17.0,144.5,266.36,204.83
2018,10,18,7,30,571.0,52.0,1.4,17.7,185.0,326.67,258.15
2018,10,18,7,45,609.5,60.0,1.6,18.4,231.5,389.69,311.85
2018,10,18,8,0,648.0,68.0,1.8,19.1,278.0,455.96,366.12
2018,10,18,8,15,728.0,67.5,1.8,20.05,337.0,538.42,429.93
2018,10,18,8,30,808.0,67.0,1.8,21.0,396.0,629.33,497.23
2018,10,18,8,45,831.0,69.5,1.8,21.95,440.0,688.89,537.91
2018,10,18,9,0,854.0,72.0,1.8,22.9,484.0,741.4,571.32
2018,10,18,9,15,871.5,74.0,1.8,23.75,523.0,794.25,604.29
2018,10,18,9,30,889.0,76.0,1.8,24.6,562.0,845.62,635.4
2018,10,18,9,45,901.0,77.5,1.85,25.5,595.0,889.79,661.39
2018,10,18,10,0,913.0,79.0,1.9,26.4,628.0,931.47,685.37
2018,10,18,10,15,921.5,80.0,1.85,26.9,653.5,966.55,704.66
2018,10,18,10,30,930.0,81.0,1.8,27.4,679.0,998.48,721.72
2018,10,18,10,45,935.0,82.0,1.75,27.9,697.0,1023.64,734.33
2018,10,18,11,0,940.0,83.0,1.7,28.4,715.0,1045.15,744.65
2018,10,18,11,15,943.0,83.5,1.6,28.65,725.0,1060.27,751.0
2018,10,18,11,30,946.0,84.0,1.5,28.9,735.0,1071.48,755.0
2018,10,18,11,45,946.5,84.0,1.45,29.2,736.5,1075.56,755.44
2018,10,18,12,0,947.0,84.0,1.4,29.5,738.0,1075.6,753.66
2018,10,18,12,15,944.5,84.0,1.35,29.65,731.0,1068.57,748.25
2018,10,18,12,30,942.0,84.0,1.3,29.8,724.0,1057.57,740.68
2018,10,18,12,45,937.5,83.5,1.2,29.95,709.0,1040.07,728.47
2018,10,18,13,0,933.0,83.0,1.1,30.1,694.0,1018.83,714.17
2018,10,18,13,15,926.0,82.0,1.05,30.05,671.5,990.97,697.47
2018,10,18,13,30,919.0,81.0,1.0,30.0,649.0,959.74,678.8
2018,10,18,13,45,909.0,79.5,0.9,30.0,619.0,922.04,655.08
2018,10,18,14,0,899.0,78.0,0.8,30.0,589.0,881.54,629.61
2018,10,18,14,15,884.5,76.0,0.8,29.8,552.0,834.15,601.76
2018,10,18,14,30,870.0,74.0,0.8,29.6,515.0,784.8,572.2
2018,10,18,14,45,850.0,71.5,0.75,29.4,473.0,735.65,541.49
2018,10,18,15,0,830.0,69.0,0.7,29.2,431.0,678.37,504.67
2018,10,18,15,15,801.5,66.0,0.7,29.2,384.5,614.42,460.88
2018,10,18,15,30,773.0,63.0,0.7,29.2,338.0,551.13,415.52
2018,10,18,15,45,730.0,58.5,0.75,28.3,288.0,479.27,363.79
2018,10,18,16,0,687.0,54.0,0.8,27.4,238.0,410.47,311.54
2018,10,18,16,15,620.0,48.5,0.85,26.15,188.5,333.76,251.15
2018,10,18,16,30,553.0,43.0,0.9,24.9,139.0,266.14,195.17
2018,10,18,16,45,440.5,34.5,0.9,23.65,95.0,186.81,129.17
2018,10,18,17,0,328.0,26.0,0.9,22.4,51.0,118.43,57.54
2018,10,18,17,15,176.0,14.5,0.95,21.65,26.5,44.2,0.0
2018,10,18,17,30,24.0,3.0,1.0,20.9,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.0,20.1,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,6,15,80.5,8.5,1.05,16.1,11.5,0.0,0.0
2018,10,19,6,30,161.0,17.0,1.0,16.6,23.0,46.07,0.0
2018,10,19,6,45,300.5,28.0,0.95,17.15,60.5,121.28,72.06
2018,10,19,7,0,440.0,39.0,0.9,17.7,98.0,198.65,144.25
2018,10,19,7,15,522.5,46.5,1.15,18.55,145.5,267.2,204.24
2018,10,19,7,30,605.0,54.0,1.4,19.4,193.0,344.96,270.45
2018,10,19,7,45,657.5,59.5,1.6,20.3,242.5,414.13,328.29
2018,10,19,8,0,710.0,65.0,1.8,21.2,292.0,485.76,385.99
2018,10,19,8,15,732.0,71.0,1.85,22.1,336.5,545.64,431.99
2018,10,19,8,30,754.0,77.0,1.9,23.0,381.0,605.94,476.4
2018,10,19,8,45,785.5,78.5,2.0,23.95,426.0,667.99,520.4
2018,10,19,9,0,817.0,80.0,2.1,24.9,471.0,730.5,561.76
2018,10,19,9,15,836.5,82.5,2.1,25.75,510.5,784.7,595.77
2018,10,19,9,30,856.0,85.0,2.1,26.6,550.0,837.65,628.09
2018,10,19,9,45,877.5,84.0,2.15,27.45,585.0,877.63,651.45
2018,10,19,10,0,899.0,83.0,2.2,28.3,620.0,924.11,678.85
2018,10,19,10,15,907.5,84.5,2.2,28.85,645.5,959.33,698.75
2018,10,19,10,30,916.0,86.0,2.2,29.4,671.0,991.45,716.56
2018,10,19,10,45,922.0,86.5,2.2,29.95,689.0,1016.63,729.86
2018,10,19,11,0,928.0,87.0,2.2,30.5,707.0,1038.26,740.96
2018,10,19,11,15,931.0,87.5,2.15,30.85,717.0,1053.17,747.93
2018,10,19,11,30,934.0,88.0,2.1,31.2,727.0,1064.23,752.64
2018,10,19,11,45,934.5,88.5,2.0,31.55,728.5,1068.81,752.83
2018,10,19,12,0,935.0,89.0,1.9,31.9,730.0,1069.42,750.75
2018,10,19,12,15,931.5,89.0,1.75,32.0,722.5,1061.38,743.58
2018,10,19,12,30,928.0,89.0,1.6,32.1,715.0,1049.45,734.21
2018,10,19,12,45,922.0,89.0,1.45,32.2,700.0,1031.21,721.13
2018,10,19,13,0,916.0,89.0,1.3,32.3,685.0,1009.34,705.96
2018,10,19,13,15,908.0,87.5,1.2,32.25,661.5,980.27,687.75
2018,10,19,13,30,900.0,86.0,1.1,32.2,638.0,947.96,667.65
2018,10,19,13,45,889.0,84.5,0.95,32.15,608.0,909.9,643.15
2018,10,19,14,0,878.0,83.0,0.8,32.1,578.0,869.19,616.96
2018,10,19,14,15,863.0,81.0,0.8,31.85,541.5,830.18,594.68
2018,10,19,14,30,848.0,79.0,0.8,31.6,505.0,780.61,565.17
2018,10,19,14,45,826.5,76.5,0.75,31.4,463.0,724.0,529.7
2018,10,19,15,0,805.0,74.0,0.7,31.2,421.0,666.68,493.07
2018,10,19,15,15,775.5,70.0,0.7,31.2,374.5,602.08,448.75
2018,10,19,15,30,746.0,66.0,0.7,31.2,328.0,538.3,403.28
2018,10,19,15,45,702.0,61.5,0.75,30.15,279.0,467.3,352.57
2018,10,19,16,0,658.0,57.0,0.8,29.1,230.0,401.7,303.03
2018,10,19,16,15,589.0,50.5,0.85,27.85,181.0,324.86,242.89
2018,10,19,16,30,520.0,44.0,0.9,26.6,132.0,255.21,185.83
2018,10,19,16,45,390.0,35.5,0.95,25.35,88.5,172.48,118.1
2018,10,19,17,0,260.0,27.0,1.0,24.1,45.0,101.65,43.04
2018,10,19,17,15,139.5,15.0,1.05,23.4,23.5,38.06,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.7,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,22.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,6,15,75.5,8.0,1.05,17.05,10.5,0.0,0.0
2018,10,20,6,30,151.0,16.0,1.0,17.6,21.0,43.5,0.0
2018,10,20,6,45,291.5,27.5,0.95,18.15,58.0,118.35,67.53
2018,10,20,7,0,432.0,39.0,0.9,18.7,95.0,196.86,142.2
2018,10,20,7,15,513.5,46.5,1.1,19.65,141.5,264.66,201.34
2018,10,20,7,30,595.0,54.0,1.3,20.6,188.0,341.5,266.36
2018,10,20,7,45,645.0,59.5,1.5,21.55,236.5,408.85,322.46
2018,10,20,8,0,695.0,65.0,1.7,22.5,285.0,478.27,378.15
2018,10,20,8,15,737.5,68.0,1.7,23.5,334.0,546.53,429.92
2018,10,20,8,30,780.0,71.0,1.7,24.5,383.0,617.2,481.16
2018,10,20,8,45,804.0,74.0,1.7,25.5,426.5,676.7,521.59
2018,10,20,9,0,828.0,77.0,1.7,26.5,470.0,736.01,559.25
2018,10,20,9,15,838.5,81.0,1.65,27.45,506.5,785.19,588.48
2018,10,20,9,30,849.0,85.0,1.6,28.4,543.0,832.39,615.6
2018,10,20,9,45,873.5,84.0,1.55,29.35,579.0,874.65,638.73
2018,10,20,10,0,898.0,83.0,1.5,30.3,615.0,923.65,665.6
2018,10,20,10,15,907.0,84.0,1.4,30.7,640.5,958.64,683.65
2018,10,20,10,30,916.0,85.0,1.3,31.1,666.0,990.56,699.53
2018,10,20,10,45,921.5,85.5,1.2,31.5,683.5,1015.19,710.64
2018,10,20,11,0,927.0,86.0,1.1,31.9,701.0,1036.25,719.46
2018,10,20,11,15,930.0,86.0,1.1,32.0,710.5,1050.49,726.96
2018,10,20,11,30,933.0,86.0,1.1,32.1,720.0,1060.88,732.37
2018,10,20,11,45,933.5,86.0,1.1,32.25,721.5,1064.8,733.98
2018,10,20,12,0,934.0,86.0,1.1,32.4,723.0,1064.76,733.48
2018,10,20,12,15,932.0,86.5,1.1,32.4,716.5,1058.81,730.13
2018,10,20,12,30,930.0,87.0,1.1,32.4,710.0,1048.95,724.69
2018,10,20,12,45,925.5,86.0,1.15,32.4,695.0,1030.95,715.48
2018,10,20,13,0,921.0,85.0,1.2,32.4,680.0,1009.26,704.16
2018,10,20,13,15,913.5,84.0,1.25,32.25,657.0,981.14,689.33
2018,10,20,13,30,906.0,83.0,1.3,32.1,634.0,949.74,672.4
2018,10,20,13,45,895.5,81.0,1.35,32.0,604.0,911.35,650.75
2018,10,20,14,0,885.0,79.0,1.4,31.9,574.0,870.25,627.1
2018,10,20,14,15,868.5,77.5,1.4,31.65,537.0,822.33,598.39
2018,10,20,14,30,852.0,76.0,1.4,31.4,500.0,779.98,572.92
2018,10,20,14,45,830.0,73.5,1.45,31.1,458.0,722.89,537.5
2018,10,20,15,0,808.0,71.0,1.5,30.8,416.0,665.14,500.71
2018,10,20,15,15,778.0,67.5,1.5,30.8,369.5,600.72,455.26
2018,10,20,15,30,748.0,64.0,1.5,30.8,323.0,537.16,408.62
2018,10,20,15,45,704.0,59.5,1.45,29.85,274.0,466.14,355.85
2018,10,20,16,0,660.0,55.0,1.4,28.9,225.0,398.28,303.06
2018,10,20,16,15,590.5,49.0,1.3,27.65,176.5,323.94,243.41
2018,10,20,16,30,521.0,43.0,1.2,26.4,128.0,254.66,185.73
2018,10,20,16,45,403.5,34.0,1.1,25.15,86.0,175.3,119.38
2018,10,20,17,0,286.0,25.0,1.0,23.9,44.0,105.56,36.42
2018,10,20,17,15,152.0,14.0,1.0,23.25,23.0,39.52,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.6,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,22.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,6,15,70.5,7.5,0.75,16.4,9.5,0.0,0.0
2018,10,21,6,30,141.0,15.0,0.7,16.8,19.0,40.89,0.0
2018,10,21,6,45,290.5,26.0,0.65,17.25,56.0,116.62,63.59
2018,10,21,7,0,440.0,37.0,0.6,17.7,93.0,198.3,143.09
2018,10,21,7,15,500.5,44.0,0.7,18.3,134.5,257.85,196.44
2018,10,21,7,30,561.0,51.0,0.8,18.9,176.0,323.95,253.43
2018,10,21,7,45,547.0,62.5,0.9,19.5,208.5,363.96,288.66
2018,10,21,8,0,533.0,74.0,1.0,20.1,241.0,401.35,320.03
2018,10,21,8,15,633.5,75.5,1.1,21.05,304.0,494.79,392.33
2018,10,21,8,30,734.0,77.0,1.2,22.0,367.0,594.23,465.99
2018,10,21,8,45,782.0,76.0,1.3,22.9,416.0,664.11,515.14
2018,10,21,9,0,830.0,75.0,1.4,23.8,465.0,735.82,562.67
2018,10,21,9,15,847.0,77.0,1.45,24.7,503.0,787.77,594.82
2018,10,21,9,30,864.0,79.0,1.5,25.6,541.0,830.04,619.92
2018,10,21,9,45,876.0,81.0,1.55,26.5,573.0,873.71,645.57
2018,10,21,10,0,888.0,83.0,1.6,27.4,605.0,914.99,669.2
2018,10,21,10,15,896.0,84.5,1.65,27.8,630.5,949.3,689.38
2018,10,21,10,30,904.0,86.0,1.7,28.2,656.0,980.53,707.55
2018,10,21,10,45,909.5,87.0,1.7,28.65,673.5,1005.45,720.89
2018,10,21,11,0,915.0,88.0,1.7,29.1,691.0,1026.86,732.07
2018,10,21,11,15,917.5,88.0,1.7,29.35,700.0,1040.4,739.04
2018,10,21,11,30,920.0,88.0,1.7,29.6,709.0,1050.13,743.85
2018,10,21,11,45,920.0,88.5,1.75,29.85,710.5,1054.06,746.01
2018,10,21,12,0,920.0,89.0,1.8,30.1,712.0,1054.07,745.97
2018,10,21,12,15,914.5,90.5,1.85,30.15,704.5,1045.81,741.6
2018,10,21,12,30,909.0,92.0,1.9,30.2,697.0,1033.76,735.09
2018,10,21,12,45,900.0,93.0,1.95,30.2,681.0,1013.94,723.99
2018,10,21,13,0,891.0,94.0,2.0,30.2,665.0,990.67,710.81
2018,10,21,13,15,882.5,92.5,2.05,30.1,642.0,961.63,694.24
2018,10,21,13,30,874.0,91.0,2.1,30.0,619.0,929.49,675.6
2018,10,21,13,45,862.0,90.0,2.2,29.9,589.5,901.37,659.92
2018,10,21,14,0,850.0,89.0,2.3,29.8,560.0,860.63,635.59
2018,10,21,14,15,834.0,86.5,2.35,29.5,524.0,812.48,606.02
2018,10,21,14,30,818.0,84.0,2.4,29.2,488.0,762.63,574.7
2018,10,21,14,45,795.5,81.0,2.5,28.9,446.0,705.93,538.14
2018,10,21,15,0,773.0,78.0,2.6,28.6,404.0,648.7,499.95
2018,10,21,15,15,741.0,74.5,2.6,28.6,358.5,584.56,452.8
2018,10,21,15,30,709.0,71.0,2.6,28.6,313.0,524.21,406.86
2018,10,21,15,45,663.0,65.5,2.55,27.55,264.5,452.99,352.55
2018,10,21,16,0,617.0,60.0,2.5,26.5,216.0,385.38,298.7
2018,10,21,16,15,544.5,53.0,2.2,25.3,168.5,308.83,235.79
2018,10,21,16,30,472.0,46.0,1.9,24.1,121.0,239.84,177.25
2018,10,21,16,45,346.5,35.0,1.6,22.9,79.5,158.93,108.84
2018,10,21,17,0,221.0,24.0,1.3,21.7,38.0,88.09,20.83
2018,10,21,17,15,110.5,12.0,1.25,20.95,19.0,30.34,0.0
2018,10,21,17,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,6,15,65.0,7.0,1.0,13.0,9.0,0.0,0.0
2018,10,22,6,30,130.0,14.0,1.1,13.5,18.0,38.05,0.0
2018,10,22,6,45,277.0,26.0,1.2,14.0,54.0,112.86,58.67
2018,10,22,7,0,424.0,38.0,1.3,14.5,90.0,194.78,142.6
2018,10,22,7,15,417.5,41.5,1.35,15.05,112.5,223.9,173.73
2018,10,22,7,30,411.0,45.0,1.4,15.6,135.0,250.96,200.83
2018,10,22,7,45,205.5,62.0,1.5,16.15,107.0,185.89,150.89
2018,10,22,8,0,0.0,79.0,1.6,16.7,79.0,67.26,51.34
2018,10,22,8,15,5.0,105.5,1.6,17.45,107.5,94.98,74.56
2018,10,22,8,30,10.0,132.0,1.6,18.2,136.0,123.6,97.93
2018,10,22,8,45,47.5,164.5,1.65,18.95,186.5,194.18,155.75
2018,10,22,9,0,85.0,197.0,1.7,19.7,237.0,259.79,208.03
2018,10,22,9,15,116.0,216.0,1.75,20.5,275.0,323.65,257.41
2018,10,22,9,30,147.0,235.0,1.8,21.3,313.0,375.33,296.37
2018,10,22,9,45,199.0,246.5,1.85,22.1,359.0,438.63,343.97
2018,10,22,10,0,251.0,258.0,1.9,22.9,405.0,523.97,406.21
2018,10,22,10,15,466.5,207.5,1.9,23.5,494.5,695.85,532.79
2018,10,22,10,30,682.0,157.0,1.9,24.1,584.0,867.95,650.09
2018,10,22,10,45,799.0,121.5,1.9,24.7,635.0,949.53,700.07
2018,10,22,11,0,916.0,86.0,1.9,25.3,686.0,1025.54,745.96
2018,10,22,11,15,919.0,86.5,1.9,25.85,695.5,1040.14,752.27
2018,10,22,11,30,922.0,87.0,1.9,26.4,705.0,1050.95,756.98
2018,10,22,11,45,922.0,87.5,1.9,26.9,706.5,1054.84,757.67
2018,10,22,12,0,922.0,88.0,1.9,27.4,708.0,1054.82,756.14
2018,10,22,12,15,920.0,87.5,1.9,27.65,701.0,1047.65,751.1
2018,10,22,12,30,918.0,87.0,1.9,27.9,694.0,1036.63,743.89
2018,10,22,12,45,914.0,86.0,1.95,28.2,679.0,1019.23,733.35
2018,10,22,13,0,910.0,85.0,2.0,28.5,664.0,998.19,720.63
2018,10,22,13,15,902.5,84.0,2.05,28.4,641.5,970.28,704.7
2018,10,22,13,30,895.0,83.0,2.1,28.3,619.0,939.15,686.64
2018,10,22,13,45,884.0,81.5,2.2,28.2,589.5,901.24,664.45
2018,10,22,14,0,873.0,80.0,2.3,28.1,560.0,860.71,640.18
2018,10,22,14,15,857.0,78.0,2.35,27.85,523.5,821.06,616.07
2018,10,22,14,30,841.0,76.0,2.4,27.6,487.0,771.02,584.32
2018,10,22,14,45,819.0,73.0,2.5,27.3,445.0,713.84,547.28
2018,10,22,15,0,797.0,70.0,2.6,27.0,403.0,656.06,508.75
2018,10,22,15,15,766.0,67.0,2.6,27.0,357.5,592.19,461.65
2018,10,22,15,30,735.0,64.0,2.6,27.0,312.0,529.28,413.52
2018,10,22,15,45,687.0,60.0,2.8,25.9,263.5,457.38,358.84
2018,10,22,16,0,639.0,56.0,3.0,24.8,215.0,391.64,306.12
2018,10,22,16,15,562.0,49.5,2.9,23.7,166.5,312.63,240.61
2018,10,22,16,30,485.0,43.0,2.8,22.6,118.0,241.73,179.82
2018,10,22,16,45,355.0,33.0,2.75,21.5,77.0,159.82,109.27
2018,10,22,17,0,225.0,23.0,2.7,20.4,36.0,87.47,8.08
2018,10,22,17,15,112.5,11.5,2.7,19.65,18.0,30.33,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,6,15,61.0,7.0,1.6,12.05,8.5,0.0,0.0
2018,10,23,6,30,122.0,14.0,1.7,12.4,17.0,36.63,0.0
2018,10,23,6,45,267.0,25.5,1.75,12.75,52.0,109.53,52.56
2018,10,23,7,0,412.0,37.0,1.8,13.1,87.0,190.61,140.08
2018,10,23,7,15,430.5,41.5,1.75,13.75,115.0,229.67,179.25
2018,10,23,7,30,449.0,46.0,1.7,14.4,143.0,269.85,217.04
2018,10,23,7,45,224.5,64.0,1.7,15.0,112.5,198.45,161.99
2018,10,23,8,0,0.0,82.0,1.7,15.6,82.0,70.3,54.12
2018,10,23,8,15,19.5,115.0,1.65,16.4,122.5,113.67,90.78
2018,10,23,8,30,39.0,148.0,1.6,17.2,163.0,170.32,137.4
2018,10,23,8,45,206.5,156.5,1.6,18.05,250.5,326.22,265.3
2018,10,23,9,0,374.0,165.0,1.6,18.9,338.0,488.62,391.41
2018,10,23,9,15,593.0,128.5,1.6,19.75,429.0,649.02,511.2
2018,10,23,9,30,812.0,92.0,1.6,20.6,520.0,811.15,621.99
2018,10,23,9,45,843.0,89.5,1.6,21.45,557.0,864.89,653.59
2018,10,23,10,0,874.0,87.0,1.6,22.3,594.0,907.77,678.35
2018,10,23,10,15,878.5,89.0,1.65,22.95,617.0,938.89,696.25
2018,10,23,10,30,883.0,91.0,1.7,23.6,640.0,966.82,712.09
2018,10,23,10,45,878.0,95.5,1.7,24.25,654.0,985.1,721.0
2018,10,23,11,0,873.0,100.0,1.7,24.9,668.0,999.59,727.62
2018,10,23,11,15,794.5,128.5,1.8,25.25,651.0,976.41,712.45
2018,10,23,11,30,716.0,157.0,1.9,25.6,634.0,944.01,691.69
2018,10,23,11,45,696.0,164.5,2.0,25.95,628.5,934.92,686.15
2018,10,23,12,0,676.0,172.0,2.1,26.3,623.0,922.42,678.19
2018,10,23,12,15,695.0,163.5,2.25,26.35,623.5,928.5,683.85
2018,10,23,12,30,714.0,155.0,2.4,26.4,624.0,930.99,687.05
2018,10,23,12,45,740.5,141.5,2.6,26.45,618.5,931.31,689.37
2018,10,23,13,0,767.0,128.0,2.8,26.5,613.0,927.26,688.83
2018,10,23,13,15,662.0,155.0,2.9,26.3,563.0,841.28,632.73
2018,10,23,13,30,557.0,182.0,3.0,26.1,513.0,746.76,569.25
2018,10,23,13,45,443.5,200.5,3.1,25.9,456.0,648.04,498.78
2018,10,23,14,0,330.0,219.0,3.2,25.7,399.0,536.45,416.99
2018,10,23,14,15,353.0,200.0,3.2,25.35,381.0,521.16,408.07
2018,10,23,14,30,376.0,181.0,3.2,25.0,363.0,503.02,396.28
2018,10,23,14,45,285.0,172.0,3.15,24.7,303.0,408.75,323.99
2018,10,23,15,0,194.0,163.0,3.1,24.4,243.0,308.24,245.48
2018,10,23,15,15,262.0,130.5,3.1,24.4,225.5,319.16,255.47
2018,10,23,15,30,330.0,98.0,3.1,24.4,208.0,322.51,258.22
2018,10,23,15,45,413.5,83.0,2.85,23.6,199.0,331.8,264.85
2018,10,23,16,0,497.0,68.0,2.6,22.8,190.0,335.85,265.16
2018,10,23,16,15,363.5,60.0,2.25,21.85,138.5,235.65,182.74
2018,10,23,16,30,230.0,52.0,1.9,20.9,87.0,155.77,116.57
2018,10,23,16,45,155.5,36.0,1.55,19.95,55.5,101.09,68.67
2018,10,23,17,0,81.0,20.0,1.2,19.0,24.0,44.38,0.0
2018,10,23,17,15,40.5,10.0,1.2,18.4,12.0,15.94,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,0.7,12.75,6.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,0.6,13.3,12.0,25.65,0.0
2018,10,24,6,45,93.5,19.5,0.55,13.85,26.5,55.05,21.53
2018,10,24,7,0,103.0,29.0,0.5,14.4,41.0,70.06,49.28
2018,10,24,7,15,63.5,46.5,0.55,15.25,55.0,73.79,55.42
2018,10,24,7,30,24.0,64.0,0.6,16.1,69.0,70.9,54.2
2018,10,24,7,45,175.5,78.0,0.65,17.0,130.0,179.29,144.88
2018,10,24,8,0,327.0,92.0,0.7,17.9,191.0,302.14,244.58
2018,10,24,8,15,556.0,78.0,0.6,18.8,278.5,452.31,361.39
2018,10,24,8,30,785.0,64.0,0.5,19.7,366.0,615.13,480.26
2018,10,24,8,45,815.0,66.5,0.4,20.65,411.0,678.18,519.49
2018,10,24,9,0,845.0,69.0,0.3,21.6,456.0,741.58,557.32
2018,10,24,9,15,865.5,70.0,0.35,22.75,495.0,787.97,584.34
2018,10,24,9,30,886.0,71.0,0.4,23.9,534.0,839.97,614.59
2018,10,24,9,45,893.5,74.0,0.5,25.05,565.0,881.52,638.34
2018,10,24,10,0,901.0,77.0,0.6,26.2,596.0,920.33,660.17
2018,10,24,10,15,909.0,78.0,0.8,26.7,620.5,954.19,682.42
2018,10,24,10,30,917.0,79.0,1.0,27.2,645.0,984.95,702.65
2018,10,24,10,45,921.0,80.5,1.15,27.7,662.0,1009.11,717.79
2018,10,24,11,0,925.0,82.0,1.3,28.2,679.0,1029.67,730.76
2018,10,24,11,15,926.5,82.0,1.5,28.3,687.5,1042.15,740.79
2018,10,24,11,30,928.0,82.0,1.7,28.4,696.0,1050.79,748.49
2018,10,24,11,45,928.0,82.0,1.85,28.5,697.0,1054.02,752.12
2018,10,24,12,0,928.0,82.0,2.0,28.6,698.0,1053.32,753.42
2018,10,24,12,15,925.0,82.0,2.2,28.55,690.5,1045.66,751.49
2018,10,24,12,30,922.0,82.0,2.4,28.5,683.0,1034.16,747.09
2018,10,24,12,45,917.0,81.0,2.55,28.45,667.5,1015.67,737.64
2018,10,24,13,0,912.0,80.0,2.7,28.4,652.0,993.57,725.81
2018,10,24,13,15,903.5,79.0,2.85,28.2,629.0,964.66,709.84
2018,10,24,13,30,895.0,78.0,3.0,28.0,606.0,932.59,691.58
2018,10,24,13,45,882.5,76.5,3.2,27.8,575.5,893.35,668.51
2018,10,24,14,0,870.0,75.0,3.4,27.6,545.0,851.61,643.24
2018,10,24,14,15,853.0,73.0,3.4,27.4,508.5,803.3,611.82
2018,10,24,14,30,836.0,71.0,3.4,27.2,472.0,760.64,583.94
2018,10,24,14,45,813.5,68.5,3.45,27.0,430.5,704.04,545.73
2018,10,24,15,0,791.0,66.0,3.5,26.8,389.0,646.91,506.29
2018,10,24,15,15,759.5,62.5,3.5,26.8,343.5,582.57,458.1
2018,10,24,15,30,728.0,59.0,3.5,26.8,298.0,519.33,408.91
2018,10,24,15,45,641.0,59.5,3.15,25.95,245.5,434.35,341.81
2018,10,24,16,0,554.0,60.0,2.8,25.1,193.0,355.18,277.43
2018,10,24,16,15,376.5,55.5,2.4,24.0,136.5,240.08,184.45
2018,10,24,16,30,199.0,51.0,2.0,22.9,80.0,143.73,106.39
2018,10,24,16,45,165.5,34.5,1.6,21.85,52.5,102.93,68.34
2018,10,24,17,0,132.0,18.0,1.2,20.8,25.0,58.14,0.0
2018,10,24,17,15,66.0,9.0,1.2,20.25,12.5,19.79,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,14.1,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.4,15.0,37.77,0.0
2018,10,25,6,45,282.5,23.5,1.0,14.75,49.0,111.37,39.38
2018,10,25,7,0,435.0,34.0,1.1,15.1,83.0,196.56,141.67
2018,10,25,7,15,524.5,40.0,1.05,15.65,128.5,265.92,204.43
2018,10,25,7,30,614.0,46.0,1.0,16.2,174.0,342.77,270.68
2018,10,25,7,45,669.0,50.5,0.9,16.7,222.5,412.59,329.26
2018,10,25,8,0,724.0,55.0,0.8,17.2,271.0,487.07,388.59
2018,10,25,8,15,759.5,58.5,0.9,18.15,317.5,552.65,439.2
2018,10,25,8,30,795.0,62.0,1.0,19.1,364.0,619.94,489.03
2018,10,25,8,45,819.5,64.0,1.05,20.0,407.0,678.83,529.34
2018,10,25,9,0,844.0,66.0,1.1,20.9,450.0,730.73,562.73
2018,10,25,9,15,857.0,69.0,1.25,21.95,486.5,780.3,594.57
2018,10,25,9,30,870.0,72.0,1.4,23.0,523.0,828.09,624.57
2018,10,25,9,45,878.5,75.0,1.5,24.1,554.0,869.88,649.3
2018,10,25,10,0,887.0,78.0,1.6,25.2,585.0,909.06,671.97
2018,10,25,10,15,896.0,78.5,1.7,25.9,609.5,942.79,691.87
2018,10,25,10,30,905.0,79.0,1.8,26.6,634.0,973.51,709.76
2018,10,25,10,45,910.0,80.0,1.9,27.3,651.0,997.74,723.44
2018,10,25,11,0,915.0,81.0,2.0,28.0,668.0,1018.45,734.96
2018,10,25,11,15,918.5,81.0,2.05,28.35,677.0,1032.78,742.93
2018,10,25,11,30,922.0,81.0,2.1,28.7,686.0,1043.35,748.71
2018,10,25,11,45,923.0,80.0,2.1,29.05,687.0,1046.29,749.27
2018,10,25,12,0,924.0,79.0,2.1,29.4,688.0,1045.34,747.62
2018,10,25,12,15,920.5,79.0,2.2,29.55,680.5,1037.18,743.46
2018,10,25,12,30,917.0,79.0,2.3,29.7,673.0,1025.2,737.05
2018,10,25,12,45,911.5,79.0,2.4,29.9,658.0,1007.51,726.94
2018,10,25,13,0,906.0,79.0,2.5,30.1,643.0,986.26,714.6
2018,10,25,13,15,898.5,77.5,2.6,30.1,620.5,957.81,698.16
2018,10,25,13,30,891.0,76.0,2.7,30.1,598.0,926.17,679.53
2018,10,25,13,45,879.5,75.0,2.8,30.05,568.5,888.58,656.88
2018,10,25,14,0,868.0,74.0,2.9,30.0,539.0,848.44,632.23
2018,10,25,14,15,852.0,72.5,2.95,29.8,503.5,801.67,602.7
2018,10,25,14,30,836.0,71.0,3.0,29.6,468.0,760.5,576.58
2018,10,25,14,45,814.0,68.0,3.05,29.4,426.5,703.68,538.83
2018,10,25,15,0,792.0,65.0,3.1,29.2,385.0,646.31,499.83
2018,10,25,15,15,760.0,62.0,3.1,29.2,340.0,582.25,452.5
2018,10,25,15,30,728.0,59.0,3.1,29.2,295.0,519.32,404.15
2018,10,25,15,45,681.0,54.5,2.8,28.2,247.5,448.06,348.6
2018,10,25,16,0,634.0,50.0,2.5,27.2,200.0,380.36,293.67
2018,10,25,16,15,558.0,44.0,2.15,25.9,153.5,305.28,231.51
2018,10,25,16,30,482.0,38.0,1.8,24.6,107.0,235.99,172.27
2018,10,25,16,45,340.5,28.5,1.45,23.3,67.5,151.73,98.06
2018,10,25,17,0,199.0,19.0,1.1,22.0,28.0,75.83,0.0
2018,10,25,17,15,99.5,9.5,1.1,21.4,14.0,26.43,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.75,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,17.2,12.0,30.21,0.0
2018,10,26,6,45,264.5,21.0,0.85,17.6,45.5,104.1,27.01
2018,10,26,7,0,424.0,32.0,0.8,18.0,79.0,191.61,135.59
2018,10,26,7,15,513.0,39.5,0.95,19.0,124.5,261.59,198.27
2018,10,26,7,30,602.0,47.0,1.1,20.0,170.0,338.97,264.1
2018,10,26,7,45,640.5,52.5,1.25,21.0,214.0,400.94,316.41
2018,10,26,8,0,679.0,58.0,1.4,22.0,258.0,465.79,368.77
2018,10,26,8,15,722.5,61.0,1.35,22.95,305.5,533.41,420.13
2018,10,26,8,30,766.0,64.0,1.3,23.9,353.0,603.57,470.85
2018,10,26,8,45,798.0,65.5,1.3,24.9,397.0,665.81,512.9
2018,10,26,9,0,830.0,67.0,1.3,25.9,441.0,728.58,552.87
2018,10,26,9,15,837.0,72.0,1.35,26.7,476.0,775.87,581.99
2018,10,26,9,30,844.0,77.0,1.4,27.5,511.0,820.94,609.16
2018,10,26,9,45,847.5,81.5,1.45,28.35,540.0,859.88,631.67
2018,10,26,10,0,851.0,86.0,1.5,29.2,569.0,895.95,652.04
2018,10,26,10,15,860.0,87.0,1.55,29.65,593.0,919.65,665.31
2018,10,26,10,30,869.0,88.0,1.6,30.1,617.0,950.08,682.99
2018,10,26,10,45,874.0,89.0,1.65,30.6,633.5,973.53,696.0
2018,10,26,11,0,879.0,90.0,1.7,31.1,650.0,993.62,706.98
2018,10,26,11,15,888.5,88.0,1.8,31.3,661.0,1011.1,717.97
2018,10,26,11,30,898.0,86.0,1.9,31.5,672.0,1025.03,726.88
2018,10,26,11,45,900.0,86.0,1.95,31.75,674.0,1030.12,729.66
2018,10,26,12,0,902.0,86.0,2.0,32.0,676.0,1031.42,730.33
2018,10,26,12,15,897.5,86.5,2.05,32.0,668.5,1022.94,725.86
2018,10,26,12,30,893.0,87.0,2.1,32.0,661.0,1010.77,719.29
2018,10,26,12,45,834.5,103.5,2.15,32.05,630.5,972.55,696.23
2018,10,26,13,0,776.0,120.0,2.2,32.1,600.0,919.86,663.9
2018,10,26,13,15,784.0,112.5,2.25,31.95,582.5,901.53,654.18
2018,10,26,13,30,792.0,105.0,2.3,31.8,565.0,879.55,641.75
2018,10,26,13,45,796.5,96.5,2.3,31.7,539.5,849.65,623.52
2018,10,26,14,0,801.0,88.0,2.3,31.6,514.0,816.36,602.99
2018,10,26,14,15,755.5,91.5,2.35,31.3,471.5,752.79,562.43
2018,10,26,14,30,710.0,95.0,2.4,31.0,429.0,693.83,524.29
2018,10,26,14,45,709.5,86.0,2.4,30.75,394.5,650.74,496.06
2018,10,26,15,0,709.0,77.0,2.4,30.5,360.0,602.57,462.94
2018,10,26,15,15,666.5,75.0,2.4,30.5,316.0,539.77,416.36
2018,10,26,15,30,624.0,73.0,2.4,30.5,272.0,476.34,368.01
2018,10,26,15,45,565.0,66.5,2.1,29.45,224.5,401.66,310.4
2018,10,26,16,0,506.0,60.0,1.8,28.4,177.0,332.22,254.9
2018,10,26,16,15,420.0,52.0,1.6,27.25,133.5,255.37,192.51
2018,10,26,16,30,334.0,44.0,1.4,26.1,90.0,187.76,136.14
2018,10,26,16,45,244.5,31.0,1.2,24.9,57.5,124.77,78.34
2018,10,26,17,0,155.0,18.0,1.0,23.7,25.0,53.01,0.0
2018,10,26,17,15,77.5,9.0,1.0,23.2,12.5,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,6,15,41.5,5.0,0.6,18.25,5.5,0.0,0.0
2018,10,27,6,30,83.0,10.0,0.6,18.6,11.0,25.78,0.0
2018,10,27,6,45,231.5,22.0,0.55,18.95,43.0,95.73,13.75
2018,10,27,7,0,380.0,34.0,0.5,19.3,75.0,179.56,125.57
2018,10,27,7,15,474.0,41.5,0.55,20.05,119.0,249.22,187.47
2018,10,27,7,30,568.0,49.0,0.6,20.8,163.0,329.38,254.51
2018,10,27,7,45,567.0,60.0,0.7,21.6,199.0,375.43,294.09
2018,10,27,8,0,566.0,71.0,0.8,22.4,235.0,420.36,330.87
2018,10,27,8,15,581.0,82.5,0.8,23.35,275.5,474.36,371.78
2018,10,27,8,30,596.0,94.0,0.8,24.3,316.0,528.51,410.78
2018,10,27,8,45,681.0,88.0,0.75,25.25,370.0,612.61,469.89
2018,10,27,9,0,766.0,82.0,0.7,26.2,424.0,698.42,525.53
2018,10,27,9,15,800.5,80.5,0.8,27.0,464.5,757.35,562.68
2018,10,27,9,30,835.0,79.0,0.9,27.8,505.0,816.1,599.19
2018,10,27,9,45,858.5,77.5,1.0,28.6,539.0,855.82,622.64
2018,10,27,10,0,882.0,76.0,1.1,29.4,573.0,902.27,650.29
2018,10,27,10,15,886.0,78.5,1.25,29.85,596.0,933.55,669.62
2018,10,27,10,30,890.0,81.0,1.4,30.3,619.0,961.61,687.02
2018,10,27,10,45,896.0,81.5,1.5,30.75,636.0,985.8,701.27
2018,10,27,11,0,902.0,82.0,1.6,31.2,653.0,1006.58,713.46
2018,10,27,11,15,908.5,81.5,1.65,31.4,663.5,1023.07,723.11
2018,10,27,11,30,915.0,81.0,1.7,31.6,674.0,1035.9,730.67
2018,10,27,11,45,914.5,81.5,1.75,31.8,675.0,1039.09,732.48
2018,10,27,12,0,914.0,82.0,1.8,32.0,676.0,1038.43,732.18
2018,10,27,12,15,849.5,103.0,1.9,32.05,650.5,1006.34,713.64
2018,10,27,12,30,785.0,124.0,2.0,32.1,625.0,958.28,685.14
2018,10,27,12,45,833.0,105.5,2.05,32.15,626.5,973.27,696.07
2018,10,27,13,0,881.0,87.0,2.1,32.2,628.0,971.31,695.76
2018,10,27,13,15,873.5,85.5,2.15,32.05,605.5,943.42,679.75
2018,10,27,13,30,866.0,84.0,2.2,31.9,583.0,912.45,661.9
2018,10,27,13,45,859.0,81.0,2.25,31.8,555.0,877.19,640.95
2018,10,27,14,0,852.0,78.0,2.3,31.7,527.0,839.18,617.97
2018,10,27,14,15,836.0,76.0,2.3,31.45,491.5,800.45,594.18
2018,10,27,14,30,820.0,74.0,2.3,31.2,456.0,751.4,562.96
2018,10,27,14,45,788.5,72.5,2.3,30.95,413.0,690.07,522.59
2018,10,27,15,0,757.0,71.0,2.3,30.7,370.0,629.01,481.35
2018,10,27,15,15,725.0,67.0,2.3,30.7,325.5,565.43,434.79
2018,10,27,15,30,693.0,63.0,2.3,30.7,281.0,503.04,387.49
2018,10,27,15,45,651.0,57.0,2.15,29.6,235.5,434.65,335.09
2018,10,27,16,0,609.0,51.0,2.0,28.5,190.0,372.14,284.84
2018,10,27,16,15,529.5,45.0,1.8,27.25,144.5,294.76,221.57
2018,10,27,16,30,450.0,39.0,1.6,26.0,99.0,225.72,162.97
2018,10,27,16,45,309.5,28.0,1.35,24.75,61.5,142.02,86.51
2018,10,27,17,0,169.0,17.0,1.1,23.5,24.0,55.62,0.0
2018,10,27,17,15,84.5,8.5,1.1,22.85,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
