Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,6,15,12.0,3.5,1.5,15.1,3.5,0.0,0.0
2018,10,28,6,30,24.0,7.0,1.7,15.4,7.0,10.99,0.0
2018,10,28,6,45,47.0,22.5,1.9,15.75,26.0,38.1,0.0
2018,10,28,7,0,70.0,38.0,2.1,16.1,45.0,67.75,46.42
2018,10,28,7,15,102.0,56.0,2.3,16.55,72.5,102.94,78.34
2018,10,28,7,30,134.0,74.0,2.5,17.0,100.0,141.8,112.38
2018,10,28,7,45,182.0,91.0,2.65,17.5,137.0,200.65,162.55
2018,10,28,8,0,230.0,108.0,2.8,18.0,174.0,256.5,209.62
2018,10,28,8,15,286.5,120.0,2.9,18.55,216.5,316.53,259.28
2018,10,28,8,30,343.0,132.0,3.0,19.1,259.0,382.0,312.17
2018,10,28,8,45,371.0,144.5,3.05,19.65,296.5,448.0,363.39
2018,10,28,9,0,399.0,157.0,3.1,20.2,334.0,501.41,403.84
2018,10,28,9,15,436.5,164.0,3.15,20.8,372.5,557.57,445.7
2018,10,28,9,30,474.0,171.0,3.2,21.4,411.0,615.26,487.74
2018,10,28,9,45,551.5,160.0,3.25,21.95,456.0,688.48,541.45
2018,10,28,10,0,629.0,149.0,3.3,22.5,501.0,773.99,601.26
2018,10,28,10,15,682.0,139.5,3.35,23.05,536.0,831.85,639.64
2018,10,28,10,30,735.0,130.0,3.4,23.6,571.0,888.8,676.92
2018,10,28,10,45,803.0,112.0,3.45,24.15,606.0,942.94,711.69
2018,10,28,11,0,871.0,94.0,3.5,24.7,641.0,990.32,741.43
2018,10,28,11,15,808.0,117.0,3.6,25.15,630.0,976.74,730.82
2018,10,28,11,30,745.0,140.0,3.7,25.6,619.0,953.63,714.42
2018,10,28,11,45,823.5,113.5,3.75,26.0,644.0,997.52,743.18
2018,10,28,12,0,902.0,87.0,3.8,26.4,669.0,1032.17,765.09
2018,10,28,12,15,812.5,115.0,3.85,26.65,635.0,983.11,731.9
2018,10,28,12,30,723.0,143.0,3.9,26.9,601.0,925.83,693.56
2018,10,28,12,45,733.0,135.5,3.95,27.1,591.0,916.49,687.87
2018,10,28,13,0,743.0,128.0,4.0,27.3,581.0,903.62,679.53
2018,10,28,13,15,716.5,129.5,4.0,27.3,553.5,863.46,652.8
2018,10,28,13,30,690.0,131.0,4.0,27.3,526.0,821.48,624.79
2018,10,28,13,45,658.0,132.0,4.05,27.3,493.0,772.52,591.79
2018,10,28,14,0,626.0,133.0,4.1,27.3,460.0,722.78,557.83
2018,10,28,14,15,635.0,120.0,4.05,27.1,432.0,691.04,536.59
2018,10,28,14,30,644.0,107.0,4.0,26.9,404.0,656.28,512.82
2018,10,28,14,45,701.0,86.5,4.0,26.65,383.0,645.11,506.45
2018,10,28,15,0,758.0,66.0,4.0,26.4,362.0,623.75,492.22
2018,10,28,15,15,739.5,62.0,4.0,26.4,322.0,568.98,450.17
2018,10,28,15,30,721.0,58.0,4.0,26.4,282.0,514.06,406.63
2018,10,28,15,45,670.5,53.5,3.8,25.55,235.0,441.42,348.68
2018,10,28,16,0,620.0,49.0,3.6,24.7,188.0,372.69,291.67
2018,10,28,16,15,537.0,43.0,3.2,23.8,142.0,295.95,226.6
2018,10,28,16,30,454.0,37.0,2.8,22.9,96.0,225.41,164.92
2018,10,28,16,45,311.0,27.0,2.35,21.95,59.5,140.73,83.54
2018,10,28,17,0,168.0,17.0,1.9,21.0,23.0,55.45,0.0
2018,10,28,17,15,84.0,8.5,1.9,20.55,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,6,15,22.0,4.0,2.45,12.75,4.0,0.0,0.0
2018,10,29,6,30,44.0,8.0,2.6,13.1,8.0,16.08,0.0
2018,10,29,6,45,81.5,22.0,2.75,13.4,28.0,50.37,0.0
2018,10,29,7,0,119.0,36.0,2.9,13.7,48.0,88.12,61.36
2018,10,29,7,15,158.0,53.0,3.15,14.35,78.0,128.8,99.56
2018,10,29,7,30,197.0,70.0,3.4,15.0,108.0,174.09,139.79
2018,10,29,7,45,206.0,88.0,3.65,15.7,137.5,209.8,171.5
2018,10,29,8,0,215.0,106.0,3.9,16.4,167.0,246.29,202.89
2018,10,29,8,15,207.0,125.0,4.15,17.15,192.0,274.2,226.06
2018,10,29,8,30,199.0,144.0,4.4,17.9,217.0,287.92,237.07
2018,10,29,8,45,176.0,163.5,4.65,18.7,233.5,302.27,247.64
2018,10,29,9,0,153.0,183.0,4.9,19.5,250.0,314.21,255.8
2018,10,29,9,15,234.0,192.5,4.95,20.0,305.0,411.61,334.11
2018,10,29,9,30,315.0,202.0,5.0,20.5,360.0,499.67,403.27
2018,10,29,9,45,244.0,220.5,5.0,21.05,347.5,470.51,377.16
2018,10,29,10,0,173.0,239.0,5.0,21.6,335.0,416.68,332.45
2018,10,29,10,15,213.0,245.5,5.0,21.85,369.0,465.83,370.92
2018,10,29,10,30,253.0,252.0,5.0,22.1,403.0,537.11,425.02
2018,10,29,10,45,377.0,233.5,5.0,22.35,465.5,641.64,505.9
2018,10,29,11,0,501.0,215.0,5.0,22.6,528.0,772.13,602.89
2018,10,29,11,15,550.0,201.5,5.0,22.6,549.5,812.41,632.29
2018,10,29,11,30,599.0,188.0,5.0,22.6,571.0,859.58,666.15
2018,10,29,11,45,625.5,179.0,5.0,22.6,579.5,879.23,679.76
2018,10,29,12,0,652.0,170.0,5.0,22.6,588.0,895.7,691.37
2018,10,29,12,15,620.0,179.0,5.0,22.3,573.0,869.5,673.64
2018,10,29,12,30,588.0,188.0,5.0,22.0,558.0,840.46,654.12
2018,10,29,12,45,680.0,155.5,5.0,21.7,574.0,887.34,689.18
2018,10,29,13,0,772.0,123.0,5.0,21.4,590.0,925.5,717.57
2018,10,29,13,15,694.5,139.0,4.95,21.15,547.5,853.67,667.17
2018,10,29,13,30,617.0,155.0,4.9,20.9,505.0,780.96,615.99
2018,10,29,13,45,711.0,123.0,4.9,20.65,506.5,809.38,638.9
2018,10,29,14,0,805.0,91.0,4.9,20.4,508.0,822.89,650.47
2018,10,29,14,15,812.0,82.5,4.9,20.3,478.5,788.34,626.58
2018,10,29,14,30,819.0,74.0,4.9,20.2,449.0,750.39,600.19
2018,10,29,14,45,774.0,74.5,4.85,20.15,403.0,681.57,549.75
2018,10,29,15,0,729.0,75.0,4.8,20.1,357.0,614.07,499.04
2018,10,29,15,15,719.5,67.5,4.8,20.1,317.5,562.44,458.22
2018,10,29,15,30,710.0,60.0,4.8,20.1,278.0,509.86,415.09
2018,10,29,15,45,664.0,54.5,4.55,19.8,231.5,439.09,355.74
2018,10,29,16,0,618.0,49.0,4.3,19.5,185.0,371.8,297.41
2018,10,29,16,15,543.0,42.5,3.75,18.8,140.0,298.23,232.84
2018,10,29,16,30,468.0,36.0,3.2,18.1,95.0,229.78,170.82
2018,10,29,16,45,314.5,26.0,2.7,17.35,58.0,140.1,80.48
2018,10,29,17,0,161.0,16.0,2.2,16.6,21.0,52.98,0.0
2018,10,29,17,15,80.5,8.0,2.05,16.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.45,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,11.0,10.0,31.6,0.0
2018,10,30,6,45,282.0,19.5,1.8,11.55,41.5,106.14,0.0
2018,10,30,7,0,455.0,29.0,1.9,12.1,73.0,196.78,137.54
2018,10,30,7,15,551.0,35.5,2.2,12.85,119.0,271.36,210.46
2018,10,30,7,30,647.0,42.0,2.5,13.6,165.0,356.0,285.63
2018,10,30,7,45,705.0,46.0,2.75,14.35,214.0,428.41,349.35
2018,10,30,8,0,763.0,50.0,3.0,15.1,263.0,505.68,414.67
2018,10,30,8,15,798.5,53.5,3.15,15.75,310.5,572.94,469.67
2018,10,30,8,30,834.0,57.0,3.3,16.4,358.0,636.29,519.78
2018,10,30,8,45,858.5,59.0,3.5,17.1,401.5,695.93,563.43
2018,10,30,9,0,883.0,61.0,3.7,17.8,445.0,755.36,605.52
2018,10,30,9,15,899.0,63.0,3.75,18.45,483.0,807.38,640.73
2018,10,30,9,30,915.0,65.0,3.8,19.1,521.0,857.73,674.05
2018,10,30,9,45,926.0,67.0,3.9,19.75,553.0,901.75,702.56
2018,10,30,10,0,937.0,69.0,4.0,20.4,585.0,943.17,728.91
2018,10,30,10,15,944.5,70.0,4.05,20.9,609.5,977.21,750.01
2018,10,30,10,30,952.0,71.0,4.1,21.4,634.0,1008.01,768.81
2018,10,30,10,45,955.5,71.5,4.15,21.9,650.0,1030.84,782.13
2018,10,30,11,0,959.0,72.0,4.2,22.4,666.0,1049.95,793.03
2018,10,30,11,15,961.5,72.5,4.25,22.75,675.5,1064.23,801.25
2018,10,30,11,30,964.0,73.0,4.3,23.1,685.0,1074.57,807.0
2018,10,30,11,45,964.5,73.0,4.3,23.45,686.0,1078.25,808.13
2018,10,30,12,0,965.0,73.0,4.3,23.8,687.0,1077.89,806.81
2018,10,30,12,15,960.5,73.5,4.35,23.95,679.5,1069.09,801.0
2018,10,30,12,30,956.0,74.0,4.4,24.1,672.0,1056.35,792.79
2018,10,30,12,45,949.0,74.5,4.45,24.3,656.5,1037.31,780.33
2018,10,30,13,0,942.0,75.0,4.5,24.5,641.0,1014.62,765.54
2018,10,30,13,15,935.0,74.0,4.5,24.5,618.5,986.54,747.47
2018,10,30,13,30,928.0,73.0,4.5,24.5,596.0,955.15,727.09
2018,10,30,13,45,917.5,71.5,4.55,24.5,566.0,916.87,702.34
2018,10,30,14,0,907.0,70.0,4.6,24.5,536.0,875.87,675.47
2018,10,30,14,15,891.5,68.0,4.55,24.35,499.5,827.66,642.87
2018,10,30,14,30,876.0,66.0,4.5,24.2,463.0,777.62,608.56
2018,10,30,14,45,854.0,63.5,4.45,24.05,421.0,720.63,568.58
2018,10,30,15,0,832.0,61.0,4.4,23.9,379.0,668.94,531.78
2018,10,30,15,15,776.0,60.5,4.4,23.9,328.5,590.78,472.08
2018,10,30,15,30,720.0,60.0,4.4,23.9,278.0,515.83,412.51
2018,10,30,15,45,658.5,55.0,3.75,22.95,228.5,436.73,348.29
2018,10,30,16,0,597.0,50.0,3.1,22.0,179.0,365.91,288.55
2018,10,30,16,15,483.5,45.0,2.65,20.75,132.0,275.94,213.04
2018,10,30,16,30,370.0,40.0,2.2,19.5,85.0,197.78,145.53
2018,10,30,16,45,234.5,26.5,1.8,18.25,50.5,115.19,61.1
2018,10,30,17,0,99.0,13.0,1.4,17.0,16.0,35.33,0.0
2018,10,30,17,15,49.5,6.5,1.35,16.55,8.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,31,6,15,38.0,3.5,1.0,13.25,3.5,0.0,0.0
2018,10,31,6,30,76.0,7.0,1.0,13.6,7.0,22.14,0.0
2018,10,31,6,45,241.0,17.5,0.95,13.9,36.5,92.95,0.0
2018,10,31,7,0,406.0,28.0,0.9,14.2,66.0,184.42,125.75
2018,10,31,7,15,479.0,36.5,1.05,15.2,107.0,247.9,189.51
2018,10,31,7,30,552.0,45.0,1.2,16.2,148.0,319.81,252.66
2018,10,31,7,45,603.0,51.0,1.35,17.2,192.5,385.3,308.89
2018,10,31,8,0,654.0,57.0,1.5,18.2,237.0,452.65,364.48
2018,10,31,8,15,702.5,59.5,1.6,19.05,283.5,521.3,418.87
2018,10,31,8,30,751.0,62.0,1.7,19.9,330.0,592.94,473.36
2018,10,31,8,45,785.0,63.0,1.8,20.8,373.5,654.95,517.57
2018,10,31,9,0,819.0,64.0,1.9,21.7,417.0,717.67,560.12
2018,10,31,9,15,828.5,69.5,2.0,22.35,453.0,766.85,592.53
2018,10,31,9,30,838.0,75.0,2.1,23.0,489.0,814.05,623.07
2018,10,31,9,45,870.0,72.0,2.15,23.65,525.5,859.11,651.22
2018,10,31,10,0,902.0,69.0,2.2,24.3,562.0,911.37,683.77
2018,10,31,10,15,912.0,70.0,2.3,24.7,587.0,946.73,705.67
2018,10,31,10,30,922.0,71.0,2.4,25.1,612.0,979.1,725.65
2018,10,31,10,45,927.5,71.5,2.45,25.5,629.0,1003.25,739.72
2018,10,31,11,0,933.0,72.0,2.5,25.9,646.0,1023.86,751.6
2018,10,31,11,15,891.0,87.5,2.65,26.2,642.0,1011.99,743.81
2018,10,31,11,30,849.0,103.0,2.8,26.5,638.0,1007.24,741.05
2018,10,31,11,45,813.5,114.5,2.95,26.75,628.0,987.89,728.85
2018,10,31,12,0,778.0,126.0,3.1,27.0,618.0,964.34,713.96
2018,10,31,12,15,834.5,106.5,3.2,27.15,629.0,994.49,734.69
2018,10,31,12,30,891.0,87.0,3.3,27.3,640.0,1007.35,743.64
2018,10,31,12,45,908.5,79.0,3.35,27.45,631.5,1002.72,740.97
2018,10,31,13,0,926.0,71.0,3.4,27.6,623.0,993.71,735.7
2018,10,31,13,15,918.0,70.5,3.35,27.6,600.5,965.69,717.65
2018,10,31,13,30,910.0,70.0,3.3,27.6,578.0,934.47,697.63
2018,10,31,13,45,823.0,85.5,3.3,27.6,527.0,859.14,647.77
2018,10,31,14,0,736.0,101.0,3.3,27.6,476.0,779.73,594.35
2018,10,31,14,15,709.5,97.0,3.25,27.4,438.0,725.25,557.77
2018,10,31,14,30,683.0,93.0,3.2,27.2,400.0,670.34,520.06
2018,10,31,14,45,689.5,82.0,3.2,27.0,367.0,631.25,493.41
2018,10,31,15,0,696.0,71.0,3.2,26.8,334.0,586.61,461.59
2018,10,31,15,15,683.0,64.5,3.2,26.8,296.0,535.55,422.54
2018,10,31,15,30,670.0,58.0,3.2,26.8,258.0,484.0,381.69
2018,10,31,15,45,590.5,55.0,2.65,25.65,209.0,403.04,317.08
2018,10,31,16,0,511.0,52.0,2.1,24.5,160.0,326.9,254.53
2018,10,31,16,15,431.5,44.5,1.9,23.25,119.5,253.53,193.23
2018,10,31,16,30,352.0,37.0,1.7,22.0,79.0,188.69,136.63
2018,10,31,16,45,230.0,25.0,1.5,20.75,47.5,111.76,53.08
2018,10,31,17,0,108.0,13.0,1.3,19.5,16.0,37.59,0.0
2018,10,31,17,15,54.0,6.5,1.3,19.15,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,6,15,8.0,1.5,1.25,15.15,1.5,0.0,0.0
2018,11,1,6,30,16.0,3.0,1.2,15.5,3.0,2.56,0.0
2018,11,1,6,45,14.5,16.0,1.15,15.85,16.5,17.59,0.0
2018,11,1,7,0,13.0,29.0,1.1,16.2,30.0,33.12,18.9
2018,11,1,7,15,24.0,46.5,1.35,17.3,50.0,55.82,39.98
2018,11,1,7,30,35.0,64.0,1.6,18.4,70.0,79.36,60.35
2018,11,1,7,45,36.0,69.5,1.9,19.45,77.5,84.6,65.3
2018,11,1,8,0,37.0,75.0,2.2,20.5,85.0,90.95,70.81
2018,11,1,8,15,136.5,98.5,2.35,21.25,145.0,188.94,152.75
2018,11,1,8,30,236.0,122.0,2.5,22.0,205.0,300.96,243.68
2018,11,1,8,45,316.0,136.0,2.65,22.7,262.0,385.25,310.31
2018,11,1,9,0,396.0,150.0,2.8,23.4,319.0,492.88,392.63
2018,11,1,9,15,351.0,173.5,2.85,23.95,333.0,484.27,383.76
2018,11,1,9,30,306.0,197.0,2.9,24.5,347.0,487.76,384.03
2018,11,1,9,45,238.0,216.5,3.0,25.1,337.5,462.2,361.87
2018,11,1,10,0,170.0,236.0,3.1,25.7,328.0,412.26,321.56
2018,11,1,10,15,299.5,227.5,3.15,26.25,398.5,546.71,424.01
2018,11,1,10,30,429.0,219.0,3.2,26.8,469.0,688.42,526.9
2018,11,1,10,45,493.0,205.5,3.25,27.35,500.5,745.29,566.27
2018,11,1,11,0,557.0,192.0,3.3,27.9,532.0,801.7,605.21
2018,11,1,11,15,631.5,169.5,3.3,28.35,560.5,867.14,648.38
2018,11,1,11,30,706.0,147.0,3.3,28.8,589.0,922.1,683.5
2018,11,1,11,45,727.5,140.0,3.35,29.2,596.0,938.06,692.83
2018,11,1,12,0,749.0,133.0,3.4,29.6,603.0,950.65,700.32
2018,11,1,12,15,809.5,112.0,3.35,29.8,615.0,975.58,715.99
2018,11,1,12,30,870.0,91.0,3.3,30.0,627.0,990.99,725.35
2018,11,1,12,45,866.5,90.0,3.3,30.25,613.5,974.69,714.34
2018,11,1,13,0,863.0,89.0,3.3,30.5,600.0,954.98,701.46
2018,11,1,13,15,864.0,85.0,3.25,30.5,580.5,932.52,687.25
2018,11,1,13,30,865.0,81.0,3.2,30.5,561.0,906.63,670.82
2018,11,1,13,45,742.5,106.5,3.1,30.5,503.0,817.37,611.1
2018,11,1,14,0,620.0,132.0,3.0,30.5,445.0,716.35,542.34
2018,11,1,14,15,705.0,102.0,2.9,30.3,434.0,727.63,552.05
2018,11,1,14,30,790.0,72.0,2.8,30.1,423.0,724.98,551.26
2018,11,1,14,45,729.5,76.0,2.65,29.95,376.5,650.29,499.05
2018,11,1,15,0,669.0,80.0,2.5,29.8,330.0,581.94,449.81
2018,11,1,15,15,593.0,79.0,2.5,29.8,280.0,497.8,386.83
2018,11,1,15,30,517.0,78.0,2.5,29.8,230.0,419.2,326.22
2018,11,1,15,45,516.0,65.5,1.8,28.35,195.0,375.16,290.89
2018,11,1,16,0,515.0,53.0,1.1,26.9,160.0,330.21,252.63
2018,11,1,16,15,464.5,43.5,1.1,26.1,121.0,266.78,199.61
2018,11,1,16,30,414.0,34.0,1.1,25.3,82.0,208.8,147.86
2018,11,1,16,45,267.0,23.5,1.1,24.5,49.0,121.07,49.36
2018,11,1,17,0,120.0,13.0,1.1,23.7,16.0,40.61,0.0
2018,11,1,17,15,60.0,6.5,1.05,23.4,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.5,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.7,6.0,0.0,0.0
2018,11,2,6,45,221.5,17.5,0.85,16.9,33.5,75.13,0.0
2018,11,2,7,0,383.0,28.0,0.8,17.1,61.0,177.44,114.49
2018,11,2,7,15,484.0,35.0,0.95,18.0,104.0,249.08,187.41
2018,11,2,7,30,585.0,42.0,1.1,18.9,147.0,328.92,256.32
2018,11,2,7,45,637.0,47.5,1.3,19.75,192.5,396.47,314.09
2018,11,2,8,0,689.0,53.0,1.5,20.6,238.0,468.37,373.09
2018,11,2,8,15,734.5,55.5,1.6,21.45,284.5,536.71,426.74
2018,11,2,8,30,780.0,58.0,1.7,22.3,331.0,607.7,480.18
2018,11,2,8,45,806.0,61.0,1.85,23.2,373.5,667.66,522.43
2018,11,2,9,0,832.0,64.0,2.0,24.1,416.0,727.63,562.89
2018,11,2,9,15,851.0,66.0,2.15,24.85,453.5,772.8,592.33
2018,11,2,9,30,870.0,68.0,2.3,25.6,491.0,823.64,625.28
2018,11,2,9,45,882.5,69.5,2.4,26.35,522.0,866.59,651.84
2018,11,2,10,0,895.0,71.0,2.5,27.1,553.0,907.2,676.52
2018,11,2,10,15,903.5,72.5,2.6,27.6,577.5,941.51,697.42
2018,11,2,10,30,912.0,74.0,2.7,28.1,602.0,972.8,716.27
2018,11,2,10,45,914.0,76.0,2.8,28.65,618.0,995.18,729.13
2018,11,2,11,0,916.0,78.0,2.9,29.2,634.0,1013.95,739.76
2018,11,2,11,15,906.5,82.0,3.0,29.5,639.0,1020.04,743.04
2018,11,2,11,30,897.0,86.0,3.1,29.8,644.0,1022.17,744.01
2018,11,2,11,45,913.0,81.5,3.15,30.1,650.0,1035.66,752.1
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,1045.32,757.76
2018,11,2,12,15,926.5,76.5,3.25,30.5,649.0,1037.45,752.92
2018,11,2,12,30,924.0,76.0,3.3,30.6,642.0,1025.78,745.93
2018,11,2,12,45,849.0,96.5,3.35,30.7,607.0,976.55,714.55
2018,11,2,13,0,774.0,117.0,3.4,30.8,572.0,912.96,673.58
2018,11,2,13,15,586.5,161.0,3.45,30.7,498.5,775.48,581.86
2018,11,2,13,30,399.0,205.0,3.5,30.6,425.0,628.42,476.89
2018,11,2,13,45,528.0,161.5,3.5,30.5,436.0,681.0,519.2
2018,11,2,14,0,657.0,118.0,3.5,30.4,447.0,732.28,556.96
2018,11,2,14,15,645.0,111.5,3.45,30.05,415.5,689.56,528.0
2018,11,2,14,30,633.0,105.0,3.4,29.7,384.0,645.52,498.24
2018,11,2,14,45,639.0,92.5,3.4,29.35,351.5,606.77,471.8
2018,11,2,15,0,645.0,80.0,3.4,29.0,319.0,565.45,442.1
2018,11,2,15,15,653.5,69.5,3.4,29.0,285.5,525.69,411.79
2018,11,2,15,30,662.0,59.0,3.4,29.0,252.0,480.58,376.14
2018,11,2,15,45,602.5,55.0,2.55,27.45,207.0,410.06,319.8
2018,11,2,16,0,543.0,51.0,1.7,25.9,162.0,341.79,263.36
2018,11,2,16,15,391.0,44.0,1.55,24.8,113.0,236.29,178.18
2018,11,2,16,30,239.0,37.0,1.4,23.7,64.0,146.35,103.82
2018,11,2,16,45,174.5,24.5,1.25,22.6,39.0,92.57,30.33
2018,11,2,17,0,110.0,12.0,1.1,21.5,14.0,37.37,0.0
2018,11,2,17,15,55.0,6.0,1.1,21.0,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,6,15,19.0,2.5,1.45,14.05,2.0,0.0,0.0
2018,11,3,6,30,38.0,5.0,1.4,14.5,4.0,0.0,0.0
2018,11,3,6,45,127.0,17.5,1.35,14.95,26.0,49.53,0.0
2018,11,3,7,0,216.0,30.0,1.3,15.4,48.0,122.48,76.88
2018,11,3,7,15,390.5,37.0,1.45,16.55,96.0,214.85,163.06
2018,11,3,7,30,565.0,44.0,1.6,17.7,144.0,325.72,255.95
2018,11,3,7,45,619.5,49.5,1.75,18.85,188.5,389.86,311.11
2018,11,3,8,0,674.0,55.0,1.9,20.0,233.0,462.3,370.58
2018,11,3,8,15,723.5,58.0,1.95,20.8,280.5,533.01,426.48
2018,11,3,8,30,773.0,61.0,2.0,21.6,328.0,606.78,482.35
2018,11,3,8,45,785.5,66.0,2.05,22.4,366.5,659.25,519.24
2018,11,3,9,0,798.0,71.0,2.1,23.2,405.0,710.57,553.54
2018,11,3,9,15,786.5,81.0,2.35,24.1,434.5,747.3,577.74
2018,11,3,9,30,775.0,91.0,2.6,25.0,464.0,780.37,599.06
2018,11,3,9,45,845.5,79.0,2.8,25.85,510.0,855.03,648.73
2018,11,3,10,0,916.0,67.0,3.0,26.7,556.0,920.78,690.92
2018,11,3,10,15,927.0,67.0,3.1,27.3,581.0,956.01,712.02
2018,11,3,10,30,938.0,67.0,3.2,27.9,606.0,988.28,731.25
2018,11,3,10,45,942.5,67.5,3.35,28.5,622.5,1011.66,744.97
2018,11,3,11,0,947.0,68.0,3.5,29.1,639.0,1031.43,756.41
2018,11,3,11,15,949.0,69.0,3.6,29.4,648.0,1045.62,764.86
2018,11,3,11,30,951.0,70.0,3.7,29.7,657.0,1055.95,770.97
2018,11,3,11,45,950.5,70.5,3.8,30.05,658.0,1059.17,772.49
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,1058.44,771.66
2018,11,3,12,15,937.0,73.5,3.95,30.5,648.5,1043.77,762.36
2018,11,3,12,30,924.0,76.0,4.0,30.6,638.0,1025.38,750.86
2018,11,3,12,45,852.5,93.5,4.1,30.75,602.5,975.97,719.08
2018,11,3,13,0,781.0,111.0,4.2,30.9,567.0,912.65,677.78
2018,11,3,13,15,817.5,98.0,4.15,30.8,559.0,914.51,680.33
2018,11,3,13,30,854.0,85.0,4.1,30.7,551.0,910.9,678.88
2018,11,3,13,45,826.0,85.5,4.1,30.65,517.0,861.25,646.26
2018,11,3,14,0,798.0,86.0,4.1,30.6,483.0,810.16,612.54
2018,11,3,14,15,774.0,81.0,3.95,30.35,443.5,754.74,575.19
2018,11,3,14,30,750.0,76.0,3.8,30.1,404.0,698.5,536.68
2018,11,3,14,45,638.0,88.0,3.7,29.85,348.5,600.8,467.29
2018,11,3,15,0,526.0,100.0,3.6,29.6,293.0,505.73,395.71
2018,11,3,15,15,435.5,98.0,3.6,29.6,244.0,411.76,323.56
2018,11,3,15,30,345.0,96.0,3.6,29.6,195.0,332.79,261.07
2018,11,3,15,45,243.0,85.5,2.6,27.95,149.0,234.99,183.63
2018,11,3,16,0,141.0,75.0,1.6,26.3,103.0,161.54,124.09
2018,11,3,16,15,109.5,57.5,1.5,25.15,75.5,112.92,83.98
2018,11,3,16,30,78.0,40.0,1.4,24.0,48.0,76.85,52.66
2018,11,3,16,45,48.0,23.5,1.35,22.9,27.5,42.35,7.09
2018,11,3,17,0,18.0,7.0,1.3,21.8,7.0,10.43,0.0
2018,11,3,17,15,9.0,3.5,1.3,21.4,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,4,6,15,17.5,2.5,0.4,16.8,2.0,0.0,0.0
2018,11,4,6,30,35.0,5.0,0.4,17.0,4.0,0.0,0.0
2018,11,4,6,45,73.0,17.0,0.35,17.15,21.0,34.43,0.0
2018,11,4,7,0,111.0,29.0,0.3,17.3,38.0,78.44,45.5
2018,11,4,7,15,238.5,42.0,0.25,18.0,78.0,158.76,118.83
2018,11,4,7,30,366.0,55.0,0.2,18.7,118.0,245.1,190.32
2018,11,4,7,45,517.5,55.0,0.2,19.4,174.0,347.84,273.01
2018,11,4,8,0,669.0,55.0,0.2,20.1,230.0,459.58,359.71
2018,11,4,8,15,699.5,61.5,0.25,20.8,274.0,522.28,407.04
2018,11,4,8,30,730.0,68.0,0.3,21.5,318.0,586.33,453.75
2018,11,4,8,45,744.5,74.0,0.35,22.2,356.5,639.39,490.33
2018,11,4,9,0,759.0,80.0,0.4,22.9,395.0,691.57,524.16
2018,11,4,9,15,599.0,122.5,0.6,23.95,385.0,649.8,494.07
2018,11,4,9,30,439.0,165.0,0.8,25.0,375.0,581.01,443.29
2018,11,4,9,45,449.5,175.0,1.0,26.05,402.0,618.12,469.5
2018,11,4,10,0,460.0,185.0,1.2,27.1,429.0,654.26,493.45
2018,11,4,10,15,469.0,192.0,1.4,27.65,450.5,684.44,513.98
2018,11,4,10,30,478.0,199.0,1.6,28.2,472.0,713.17,533.35
2018,11,4,10,45,572.0,176.5,1.75,28.75,512.0,788.85,585.74
2018,11,4,11,0,666.0,154.0,1.9,29.3,552.0,875.57,642.22
2018,11,4,11,15,771.0,125.5,2.05,29.55,593.0,955.12,693.59
2018,11,4,11,30,876.0,97.0,2.2,29.8,634.0,1025.76,738.58
2018,11,4,11,45,906.0,89.0,2.35,30.0,645.5,1037.12,746.02
2018,11,4,12,0,936.0,81.0,2.5,30.2,657.0,1056.59,759.31
2018,11,4,12,15,938.5,80.0,2.65,30.2,652.0,1053.1,758.7
2018,11,4,12,30,941.0,79.0,2.8,30.2,647.0,1045.69,755.9
2018,11,4,12,45,934.0,79.0,2.95,30.25,631.5,1026.31,745.33
2018,11,4,13,0,927.0,79.0,3.1,30.3,616.0,1003.38,732.5
2018,11,4,13,15,910.0,79.5,3.2,30.15,590.0,968.24,711.76
2018,11,4,13,30,893.0,80.0,3.3,30.0,564.0,930.36,689.04
2018,11,4,13,45,856.5,79.0,3.4,29.8,523.0,880.07,657.75
2018,11,4,14,0,820.0,78.0,3.5,29.6,482.0,819.06,618.52
2018,11,4,14,15,831.5,72.0,3.5,29.25,456.5,790.73,601.3
2018,11,4,14,30,843.0,66.0,3.5,28.9,431.0,758.69,581.01
2018,11,4,14,45,788.0,68.5,3.55,28.5,384.0,684.57,530.38
2018,11,4,15,0,733.0,71.0,3.6,28.1,337.0,612.35,479.59
2018,11,4,15,15,732.0,64.0,3.6,28.1,300.5,566.83,444.87
2018,11,4,15,30,731.0,57.0,3.6,28.1,264.0,519.5,407.12
2018,11,4,15,45,675.5,52.0,3.1,26.55,216.5,443.32,346.94
2018,11,4,16,0,620.0,47.0,2.6,25.0,169.0,371.46,287.77
2018,11,4,16,15,525.0,40.5,2.25,23.6,124.0,290.29,219.52
2018,11,4,16,30,430.0,34.0,1.9,22.2,79.0,215.48,152.0
2018,11,4,16,45,262.0,22.5,1.6,20.85,45.5,116.64,14.44
2018,11,4,17,0,94.0,11.0,1.3,19.5,12.0,32.73,0.0
2018,11,4,17,15,47.0,5.5,1.25,18.9,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.9,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.3,3.0,0.0,0.0
2018,11,5,6,45,186.0,15.0,1.3,13.7,27.5,63.67,0.0
2018,11,5,7,0,344.0,26.0,1.4,14.1,52.0,160.33,91.98
2018,11,5,7,15,450.5,33.0,1.55,14.85,93.0,234.77,177.92
2018,11,5,7,30,557.0,40.0,1.7,15.6,134.0,314.71,248.91
2018,11,5,7,45,570.5,46.5,1.9,16.35,168.5,364.99,294.58
2018,11,5,8,0,584.0,53.0,2.1,17.1,203.0,412.46,336.04
2018,11,5,8,15,586.0,63.5,2.25,18.05,238.0,458.12,373.6
2018,11,5,8,30,588.0,74.0,2.4,19.0,273.0,502.56,408.48
2018,11,5,8,45,649.5,76.5,2.6,19.9,322.0,578.25,466.73
2018,11,5,9,0,711.0,79.0,2.8,20.8,371.0,657.59,524.33
2018,11,5,9,15,782.5,70.5,3.0,21.65,419.0,731.05,575.81
2018,11,5,9,30,854.0,62.0,3.2,22.5,467.0,801.92,624.18
2018,11,5,9,45,866.0,64.0,3.45,23.35,497.5,844.38,651.77
2018,11,5,10,0,878.0,66.0,3.7,24.2,528.0,884.54,677.61
2018,11,5,10,15,888.0,67.5,3.75,24.7,552.5,919.67,699.54
2018,11,5,10,30,898.0,69.0,3.8,25.2,577.0,951.92,719.36
2018,11,5,10,45,904.0,69.0,3.85,25.7,593.5,975.28,733.07
2018,11,5,11,0,910.0,69.0,3.9,26.2,610.0,995.24,744.57
2018,11,5,11,15,913.0,69.5,3.95,26.5,619.0,1009.33,752.82
2018,11,5,11,30,916.0,70.0,4.0,26.8,628.0,1019.74,758.78
2018,11,5,11,45,917.0,70.5,4.0,27.05,630.0,1024.37,760.9
2018,11,5,12,0,918.0,71.0,4.0,27.3,632.0,1025.2,760.7
2018,11,5,12,15,915.0,71.0,4.0,27.45,625.0,1017.56,755.38
2018,11,5,12,30,912.0,71.0,4.0,27.6,618.0,1006.19,747.8
2018,11,5,12,45,906.0,71.0,3.95,27.7,603.5,988.22,735.81
2018,11,5,13,0,900.0,71.0,3.9,27.8,589.0,966.79,721.67
2018,11,5,13,15,892.5,70.5,3.85,27.75,567.5,939.98,704.43
2018,11,5,13,30,885.0,70.0,3.8,27.7,546.0,910.07,685.12
2018,11,5,13,45,873.5,68.5,3.75,27.65,517.5,872.41,660.44
2018,11,5,14,0,862.0,67.0,3.7,27.6,489.0,832.29,633.92
2018,11,5,14,15,845.5,65.0,3.65,27.35,454.0,785.21,602.72
2018,11,5,14,30,829.0,63.0,3.6,27.1,419.0,736.57,569.94
2018,11,5,14,45,805.0,61.0,3.5,26.85,379.0,687.8,536.27
2018,11,5,15,0,781.0,59.0,3.4,26.6,339.0,631.36,496.23
2018,11,5,15,15,745.5,55.5,3.4,26.6,295.0,565.66,446.39
2018,11,5,15,30,710.0,52.0,3.4,26.6,251.0,501.48,395.59
2018,11,5,15,45,656.5,47.5,2.7,25.4,205.5,428.35,336.43
2018,11,5,16,0,603.0,43.0,2.0,24.2,160.0,359.43,278.46
2018,11,5,16,15,511.5,37.0,1.8,23.0,117.0,281.0,212.27
2018,11,5,16,30,420.0,31.0,1.6,21.8,74.0,209.38,146.39
2018,11,5,16,45,259.0,20.5,1.4,20.55,42.5,113.58,0.0
2018,11,5,17,0,98.0,10.0,1.2,19.3,11.0,32.95,0.0
2018,11,5,17,15,49.0,5.0,1.2,18.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,14.1,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,14.3,3.0,0.0,0.0
2018,11,6,6,45,190.5,15.5,0.75,14.5,28.0,65.41,0.0
2018,11,6,7,0,354.0,27.0,0.7,14.7,53.0,163.47,86.6
2018,11,6,7,15,468.0,34.5,0.7,15.5,95.5,243.51,182.32
2018,11,6,7,30,582.0,42.0,0.7,16.3,138.0,327.84,255.73
2018,11,6,7,45,647.5,46.5,0.75,17.1,185.0,401.17,317.97
2018,11,6,8,0,713.0,51.0,0.8,17.9,232.0,479.96,381.84
2018,11,6,8,15,754.0,54.5,0.9,18.8,278.0,547.73,434.9
2018,11,6,8,30,795.0,58.0,1.0,19.7,324.0,617.7,487.35
2018,11,6,8,45,823.0,61.0,1.1,20.6,367.0,679.57,530.53
2018,11,6,9,0,851.0,64.0,1.2,21.5,410.0,741.58,571.84
2018,11,6,9,15,870.0,65.5,1.25,22.25,447.5,786.65,600.1
2018,11,6,9,30,889.0,67.0,1.3,23.0,485.0,837.33,631.72
2018,11,6,9,45,902.5,68.5,1.4,23.8,516.5,881.6,658.84
2018,11,6,10,0,916.0,70.0,1.5,24.6,548.0,923.55,684.1
2018,11,6,10,15,924.5,71.5,1.55,25.15,572.5,958.28,704.37
2018,11,6,10,30,933.0,73.0,1.6,25.7,597.0,989.93,722.58
2018,11,6,10,45,938.0,74.0,1.7,26.25,614.0,1014.27,736.8
2018,11,6,11,0,943.0,75.0,1.8,26.8,631.0,1035.05,748.85
2018,11,6,11,15,946.0,75.5,1.85,27.15,640.5,1049.51,756.92
2018,11,6,11,30,949.0,76.0,1.9,27.5,650.0,1060.15,762.78
2018,11,6,11,45,949.0,76.0,2.0,27.85,651.0,1063.24,764.78
2018,11,6,12,0,949.0,76.0,2.1,28.2,652.0,1062.4,764.51
2018,11,6,12,15,945.0,76.5,2.15,28.35,644.5,1054.26,759.78
2018,11,6,12,30,941.0,77.0,2.2,28.5,637.0,1042.28,752.83
2018,11,6,12,45,934.5,76.5,2.3,28.65,621.5,1022.83,741.84
2018,11,6,13,0,928.0,76.0,2.4,28.8,606.0,999.81,728.61
2018,11,6,13,15,918.5,75.0,2.45,28.8,583.0,969.92,710.81
2018,11,6,13,30,909.0,74.0,2.5,28.8,560.0,936.93,690.92
2018,11,6,13,45,896.5,72.5,2.6,28.75,530.0,897.75,667.29
2018,11,6,14,0,884.0,71.0,2.7,28.7,500.0,856.08,641.62
2018,11,6,14,15,866.0,69.0,2.7,28.5,464.0,807.05,610.12
2018,11,6,14,30,848.0,67.0,2.7,28.3,428.0,763.81,582.15
2018,11,6,14,45,822.0,64.5,2.7,28.05,386.5,704.8,542.45
2018,11,6,15,0,796.0,62.0,2.7,27.8,345.0,645.54,501.61
2018,11,6,15,15,759.0,58.5,2.7,27.8,300.0,578.11,451.28
2018,11,6,15,30,722.0,55.0,2.7,27.8,255.0,512.27,399.97
2018,11,6,15,45,663.5,50.5,1.95,26.0,208.0,435.65,339.17
2018,11,6,16,0,605.0,46.0,1.2,24.2,161.0,363.59,279.41
2018,11,6,16,15,470.5,40.0,1.25,23.1,114.0,267.24,200.85
2018,11,6,16,30,336.0,34.0,1.3,22.0,67.0,181.3,125.24
2018,11,6,16,45,197.5,21.5,1.3,20.85,38.0,94.68,0.0
2018,11,6,17,0,59.0,9.0,1.3,19.7,9.0,22.44,0.0
2018,11,6,17,15,29.5,4.5,1.3,19.35,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
