Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,6,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.4,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.5,2.0,0.0,0.0
2018,11,7,6,45,189.5,14.0,0.4,16.65,25.5,63.93,0.0
2018,11,7,7,0,350.0,25.0,0.4,16.8,49.0,159.7,75.25
2018,11,7,7,15,433.5,33.5,0.45,17.4,87.5,229.1,169.21
2018,11,7,7,30,517.0,42.0,0.5,18.0,126.0,302.75,234.29
2018,11,7,7,45,576.0,48.5,0.55,18.55,170.0,370.58,291.97
2018,11,7,8,0,635.0,55.0,0.6,19.1,214.0,443.88,351.6
2018,11,7,8,15,690.0,58.5,0.7,19.85,261.0,512.96,405.89
2018,11,7,8,30,745.0,62.0,0.8,20.6,308.0,589.15,463.18
2018,11,7,8,45,780.0,64.0,0.9,21.35,351.0,652.51,508.07
2018,11,7,9,0,815.0,66.0,1.0,22.1,394.0,716.67,551.32
2018,11,7,9,15,848.5,65.0,1.25,22.9,434.5,768.58,586.61
2018,11,7,9,30,882.0,64.0,1.5,23.7,475.0,827.26,625.94
2018,11,7,9,45,894.5,65.5,1.75,24.45,506.0,870.37,654.13
2018,11,7,10,0,907.0,67.0,2.0,25.2,537.0,911.13,680.52
2018,11,7,10,15,916.0,68.5,2.15,25.65,561.5,946.05,702.56
2018,11,7,10,30,925.0,70.0,2.3,26.1,586.0,977.96,722.56
2018,11,7,10,45,930.5,71.0,2.4,26.55,603.0,1002.61,737.29
2018,11,7,11,0,936.0,72.0,2.5,27.0,620.0,1023.76,749.84
2018,11,7,11,15,938.0,72.5,2.6,27.25,629.0,1037.14,758.08
2018,11,7,11,30,940.0,73.0,2.7,27.5,638.0,1046.72,764.08
2018,11,7,11,45,939.0,74.0,2.75,27.75,639.0,1050.07,765.75
2018,11,7,12,0,938.0,75.0,2.8,28.0,640.0,1049.53,765.14
2018,11,7,12,15,935.0,74.0,2.9,28.05,632.0,1040.54,760.36
2018,11,7,12,30,932.0,73.0,3.0,28.1,624.0,1027.76,753.29
2018,11,7,12,45,926.5,73.0,3.05,28.15,609.5,1010.09,742.71
2018,11,7,13,0,921.0,73.0,3.1,28.2,595.0,988.86,729.91
2018,11,7,13,15,913.0,71.5,3.1,28.1,572.5,959.94,712.09
2018,11,7,13,30,905.0,70.0,3.1,28.0,550.0,927.87,692.17
2018,11,7,13,45,893.5,68.5,3.15,27.95,521.0,889.75,668.25
2018,11,7,14,0,882.0,67.0,3.2,27.9,492.0,849.1,642.35
2018,11,7,14,15,865.5,64.5,3.2,27.7,456.0,800.78,610.83
2018,11,7,14,30,849.0,62.0,3.2,27.5,420.0,750.84,577.64
2018,11,7,14,45,825.0,59.5,3.15,27.25,379.5,700.74,543.53
2018,11,7,15,0,801.0,57.0,3.1,27.0,339.0,642.93,502.96
2018,11,7,15,15,765.0,54.0,3.1,27.0,294.5,576.72,453.17
2018,11,7,15,30,729.0,51.0,3.1,27.0,250.0,512.01,402.14
2018,11,7,15,45,675.0,46.5,2.4,25.45,204.0,437.71,342.56
2018,11,7,16,0,621.0,42.0,1.7,23.9,158.0,367.62,283.87
2018,11,7,16,15,528.5,35.5,1.6,22.6,114.5,283.61,213.49
2018,11,7,16,30,436.0,29.0,1.5,21.3,71.0,214.12,146.51
2018,11,7,16,45,270.0,19.0,1.4,20.05,40.5,114.73,0.0
2018,11,7,17,0,104.0,9.0,1.3,18.8,10.0,33.79,0.0
2018,11,7,17,15,52.0,4.5,1.3,18.4,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,10.15,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.4,2.0,0.0,0.0
2018,11,8,6,45,94.5,14.0,1.25,10.6,20.0,37.91,0.0
2018,11,8,7,0,176.0,26.0,1.2,10.8,38.0,101.85,41.36
2018,11,8,7,15,314.0,39.5,1.4,11.85,81.5,187.39,141.9
2018,11,8,7,30,452.0,53.0,1.6,12.9,125.0,284.07,226.46
2018,11,8,7,45,529.0,61.0,1.8,13.95,171.5,360.19,292.48
2018,11,8,8,0,606.0,69.0,2.0,15.0,218.0,443.37,362.13
2018,11,8,8,15,661.0,74.5,2.2,15.75,266.0,517.06,422.41
2018,11,8,8,30,716.0,80.0,2.4,16.5,314.0,594.52,483.49
2018,11,8,8,45,752.5,83.5,2.55,17.3,358.0,659.79,532.96
2018,11,8,9,0,789.0,87.0,2.7,18.1,402.0,726.08,580.03
2018,11,8,9,15,824.0,87.0,2.8,18.8,443.0,782.9,618.85
2018,11,8,9,30,859.0,87.0,2.9,19.5,484.0,844.49,660.26
2018,11,8,9,45,891.5,83.5,2.95,20.15,519.5,899.01,695.56
2018,11,8,10,0,924.0,80.0,3.0,20.8,555.0,942.55,722.67
2018,11,8,10,15,932.5,82.5,3.05,21.25,580.5,978.68,745.03
2018,11,8,10,30,941.0,85.0,3.1,21.7,606.0,1011.71,765.18
2018,11,8,10,45,946.0,86.0,3.1,22.15,623.0,1036.17,779.08
2018,11,8,11,0,951.0,87.0,3.1,22.6,640.0,1057.04,790.68
2018,11,8,11,15,953.5,87.0,3.15,22.9,649.0,1070.47,798.38
2018,11,8,11,30,956.0,87.0,3.2,23.2,658.0,1080.04,803.76
2018,11,8,11,45,955.0,88.0,3.2,23.5,659.0,1083.42,804.81
2018,11,8,12,0,954.0,89.0,3.2,23.8,660.0,1082.85,803.5
2018,11,8,12,15,951.5,89.0,3.25,23.95,653.0,1075.59,798.95
2018,11,8,12,30,949.0,89.0,3.3,24.1,646.0,1064.45,792.07
2018,11,8,12,45,943.0,87.5,3.3,24.2,630.0,1044.21,779.06
2018,11,8,13,0,937.0,86.0,3.3,24.3,614.0,1020.37,763.83
2018,11,8,13,15,922.5,85.5,3.3,24.3,588.5,986.31,742.09
2018,11,8,13,30,908.0,85.0,3.3,24.3,563.0,959.22,725.1
2018,11,8,13,45,893.0,83.5,3.3,24.25,532.0,917.36,698.02
2018,11,8,14,0,878.0,82.0,3.3,24.2,501.0,873.1,669.09
2018,11,8,14,15,857.0,80.0,3.3,24.0,464.0,821.18,634.74
2018,11,8,14,30,836.0,78.0,3.3,23.8,427.0,767.86,598.79
2018,11,8,14,45,806.5,75.0,3.25,23.6,385.0,706.03,555.62
2018,11,8,15,0,777.0,72.0,3.2,23.4,343.0,644.21,511.32
2018,11,8,15,15,737.0,67.5,3.2,23.4,297.0,574.38,457.56
2018,11,8,15,30,697.0,63.0,3.2,23.4,251.0,510.72,406.52
2018,11,8,15,45,630.5,57.5,2.5,22.0,203.5,430.0,341.0
2018,11,8,16,0,564.0,52.0,1.8,20.6,156.0,354.91,277.72
2018,11,8,16,15,455.0,43.0,1.65,19.45,111.0,264.24,201.36
2018,11,8,16,30,346.0,34.0,1.5,18.3,66.0,185.2,126.52
2018,11,8,16,45,197.0,20.5,1.4,17.15,36.5,92.59,0.0
2018,11,8,17,0,48.0,7.0,1.3,16.0,7.0,18.08,0.0
2018,11,8,17,15,24.0,3.5,1.3,15.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.85,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,10.2,2.0,0.0,0.0
2018,11,9,6,45,128.5,15.0,1.25,10.5,22.0,48.15,0.0
2018,11,9,7,0,242.0,27.0,1.2,10.8,42.0,122.61,39.65
2018,11,9,7,15,368.0,37.5,1.3,12.0,83.5,206.99,155.48
2018,11,9,7,30,494.0,48.0,1.4,13.2,125.0,298.56,236.8
2018,11,9,7,45,570.0,55.0,1.45,14.35,172.0,374.9,302.62
2018,11,9,8,0,646.0,62.0,1.5,15.5,219.0,458.24,371.44
2018,11,9,8,15,704.5,66.5,1.45,16.3,268.0,534.54,432.01
2018,11,9,8,30,763.0,71.0,1.4,17.1,317.0,610.64,489.72
2018,11,9,8,45,794.5,74.5,1.35,17.9,360.5,674.45,534.94
2018,11,9,9,0,826.0,78.0,1.3,18.7,404.0,738.65,577.39
2018,11,9,9,15,845.5,81.0,1.15,19.6,442.0,792.75,609.7
2018,11,9,9,30,865.0,84.0,1.0,20.5,480.0,845.53,639.61
2018,11,9,9,45,877.5,87.0,0.85,21.35,512.0,890.61,663.08
2018,11,9,10,0,890.0,90.0,0.7,22.2,544.0,933.33,683.94
2018,11,9,10,15,901.5,91.0,0.85,22.85,569.0,970.07,706.96
2018,11,9,10,30,913.0,92.0,1.0,23.5,594.0,1003.87,728.04
2018,11,9,10,45,920.5,93.0,1.15,24.15,612.0,1030.64,744.62
2018,11,9,11,0,928.0,94.0,1.3,24.8,630.0,1053.92,759.06
2018,11,9,11,15,932.0,94.0,1.45,25.1,639.5,1057.18,762.06
2018,11,9,11,30,936.0,94.0,1.6,25.4,649.0,1068.11,770.15
2018,11,9,11,45,937.5,94.0,1.75,25.7,650.5,1072.71,774.23
2018,11,9,12,0,939.0,94.0,1.9,26.0,652.0,1073.45,775.99
2018,11,9,12,15,935.0,94.0,1.95,26.1,644.5,1064.79,771.14
2018,11,9,12,30,931.0,94.0,2.0,26.2,637.0,1052.34,764.13
2018,11,9,12,45,919.0,94.0,2.05,26.25,619.0,1039.66,757.26
2018,11,9,13,0,907.0,94.0,2.1,26.3,601.0,1011.97,740.82
2018,11,9,13,15,896.5,92.5,2.1,26.2,577.5,980.63,721.96
2018,11,9,13,30,886.0,91.0,2.1,26.1,554.0,946.22,701.03
2018,11,9,13,45,871.5,89.0,2.05,26.05,523.5,904.82,674.66
2018,11,9,14,0,857.0,87.0,2.0,26.0,493.0,861.05,646.52
2018,11,9,14,15,835.5,85.0,2.0,25.75,456.5,809.42,613.6
2018,11,9,14,30,814.0,83.0,2.0,25.5,420.0,756.46,579.11
2018,11,9,14,45,784.0,79.5,1.95,25.25,378.0,694.54,537.06
2018,11,9,15,0,754.0,76.0,1.9,25.0,336.0,637.3,496.87
2018,11,9,15,15,712.0,71.0,1.9,25.0,290.5,566.79,444.0
2018,11,9,15,30,670.0,66.0,1.9,25.0,245.0,498.52,390.89
2018,11,9,15,45,602.0,60.0,1.45,23.1,198.0,417.72,327.25
2018,11,9,16,0,534.0,54.0,1.0,21.2,151.0,342.66,265.59
2018,11,9,16,15,423.0,44.5,1.0,20.3,107.0,252.09,190.35
2018,11,9,16,30,312.0,35.0,1.0,19.4,63.0,173.18,115.47
2018,11,9,16,45,175.5,20.5,1.05,18.5,34.5,85.24,0.0
2018,11,9,17,0,39.0,6.0,1.1,17.6,6.0,15.0,0.0
2018,11,9,17,15,19.5,3.0,1.1,17.35,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,45,53.0,11.5,0.7,12.55,14.5,24.41,0.0
2018,11,10,7,0,106.0,23.0,0.7,12.6,29.0,73.68,13.41
2018,11,10,7,15,211.5,38.5,0.65,13.15,65.5,146.94,108.69
2018,11,10,7,30,317.0,54.0,0.6,13.7,102.0,224.21,176.96
2018,11,10,7,45,394.5,65.0,0.55,14.25,145.5,293.92,236.55
2018,11,10,8,0,472.0,76.0,0.5,14.8,189.0,374.6,302.77
2018,11,10,8,15,525.5,85.0,0.5,15.45,234.0,444.45,358.19
2018,11,10,8,30,579.0,94.0,0.5,16.1,279.0,518.27,414.37
2018,11,10,8,45,621.0,100.5,0.45,16.7,322.5,584.89,462.42
2018,11,10,9,0,663.0,107.0,0.4,17.3,366.0,653.36,509.75
2018,11,10,9,15,682.5,112.0,0.55,18.25,401.0,703.73,543.7
2018,11,10,9,30,702.0,117.0,0.7,19.2,436.0,753.27,576.54
2018,11,10,9,45,722.0,121.0,0.85,20.1,468.0,801.01,607.65
2018,11,10,10,0,742.0,125.0,1.0,21.0,500.0,847.33,637.34
2018,11,10,10,15,756.5,127.5,1.05,21.4,525.5,885.13,660.66
2018,11,10,10,30,771.0,130.0,1.1,21.8,551.0,920.62,682.38
2018,11,10,10,45,778.0,132.0,1.15,22.25,567.5,945.73,697.11
2018,11,10,11,0,785.0,134.0,1.2,22.7,584.0,967.81,710.04
2018,11,10,11,15,790.0,134.5,1.25,22.9,593.5,982.97,719.31
2018,11,10,11,30,795.0,135.0,1.3,23.1,603.0,994.8,726.66
2018,11,10,11,45,796.0,135.0,1.3,23.35,604.5,998.61,728.09
2018,11,10,12,0,797.0,135.0,1.3,23.6,606.0,998.94,727.59
2018,11,10,12,15,779.5,139.0,1.4,23.7,595.5,982.05,718.34
2018,11,10,12,30,762.0,143.0,1.5,23.8,585.0,961.89,707.15
2018,11,10,12,45,735.5,148.0,1.55,23.85,566.0,930.97,688.33
2018,11,10,13,0,709.0,153.0,1.6,23.9,547.0,897.37,667.72
2018,11,10,13,15,696.5,150.5,1.7,23.8,525.0,866.56,649.76
2018,11,10,13,30,684.0,148.0,1.8,23.7,503.0,833.38,629.84
2018,11,10,13,45,666.0,143.5,1.9,23.6,473.5,791.05,603.27
2018,11,10,14,0,648.0,139.0,2.0,23.5,444.0,747.17,575.11
2018,11,10,14,15,622.5,134.0,1.95,23.15,409.0,695.34,540.16
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,637.98,499.98
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,577.61,456.48
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,518.64,412.7
2018,11,10,15,15,484.0,103.5,1.9,22.1,251.5,451.93,361.04
2018,11,10,15,30,440.0,93.0,1.9,22.1,209.0,388.47,310.33
2018,11,10,15,45,379.0,79.5,1.4,20.15,166.0,316.11,252.06
2018,11,10,16,0,318.0,66.0,0.9,18.2,123.0,249.83,196.85
2018,11,10,16,15,232.5,49.0,0.95,17.4,84.0,175.58,134.09
2018,11,10,16,30,147.0,32.0,1.0,16.6,45.0,111.29,72.94
2018,11,10,16,45,81.5,17.5,1.05,15.75,24.0,40.22,0.0
2018,11,10,17,0,16.0,3.0,1.1,14.9,3.0,2.56,0.0
2018,11,10,17,15,8.0,1.5,1.05,14.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,6,45,56.0,11.5,1.25,10.1,14.5,25.25,0.0
2018,11,11,7,0,112.0,23.0,1.2,10.2,29.0,75.25,2.86
2018,11,11,7,15,222.0,38.5,1.15,11.05,66.0,151.6,112.24
2018,11,11,7,30,332.0,54.0,1.1,11.9,103.0,231.29,184.06
2018,11,11,7,45,404.5,66.0,1.05,12.7,146.5,300.42,244.11
2018,11,11,8,0,477.0,78.0,1.0,13.5,190.0,377.19,308.27
2018,11,11,8,15,529.0,87.0,1.15,14.4,234.5,448.19,366.12
2018,11,11,8,30,581.0,96.0,1.3,15.3,279.0,521.25,423.59
2018,11,11,8,45,629.5,101.5,1.45,16.15,324.5,591.62,477.2
2018,11,11,9,0,678.0,107.0,1.6,17.0,370.0,664.29,530.8
2018,11,11,9,15,700.0,112.5,1.65,17.75,406.5,717.8,567.02
2018,11,11,9,30,722.0,118.0,1.7,18.5,443.0,770.62,602.0
2018,11,11,9,45,735.5,123.5,1.7,19.2,474.0,815.1,629.97
2018,11,11,10,0,749.0,129.0,1.7,19.9,505.0,857.72,656.17
2018,11,11,10,15,763.5,131.0,1.65,20.4,530.0,895.19,678.33
2018,11,11,10,30,778.0,133.0,1.6,20.9,555.0,930.29,698.58
2018,11,11,10,45,788.5,134.5,1.55,21.4,573.0,958.36,713.91
2018,11,11,11,0,799.0,136.0,1.5,21.9,591.0,983.48,727.22
2018,11,11,11,15,803.5,136.5,1.5,22.25,600.5,998.32,735.06
2018,11,11,11,30,808.0,137.0,1.5,22.6,610.0,1009.78,740.94
2018,11,11,11,45,809.0,137.0,1.45,22.9,611.0,1013.65,741.48
2018,11,11,12,0,810.0,137.0,1.4,23.2,612.0,1014.0,740.0
2018,11,11,12,15,812.5,134.5,1.4,23.4,606.5,1009.32,736.65
2018,11,11,12,30,815.0,132.0,1.4,23.6,601.0,1001.09,731.26
2018,11,11,12,45,801.0,130.0,1.35,23.8,581.5,973.8,713.04
2018,11,11,13,0,787.0,128.0,1.3,24.0,562.0,943.56,693.23
2018,11,11,13,15,790.0,124.0,1.2,24.0,545.5,924.18,680.31
2018,11,11,13,30,793.0,120.0,1.1,24.0,529.0,901.49,665.15
2018,11,11,13,45,773.0,117.0,1.05,24.0,497.5,856.37,636.08
2018,11,11,14,0,753.0,114.0,1.0,24.0,466.0,809.53,605.83
2018,11,11,14,15,734.5,109.5,0.9,23.75,431.5,760.78,573.78
2018,11,11,14,30,716.0,105.0,0.8,23.5,397.0,710.83,540.42
2018,11,11,14,45,684.0,99.0,0.75,23.3,355.5,648.38,498.0
2018,11,11,15,0,652.0,93.0,0.7,23.1,314.0,586.56,453.8
2018,11,11,15,15,608.5,86.5,0.7,23.1,270.5,517.78,403.06
2018,11,11,15,30,565.0,80.0,0.7,23.1,227.0,451.42,352.2
2018,11,11,15,45,501.0,70.0,0.55,21.7,181.5,373.55,291.46
2018,11,11,16,0,437.0,60.0,0.4,20.3,136.0,301.26,232.76
2018,11,11,16,15,341.5,46.5,0.4,19.75,95.0,219.78,164.84
2018,11,11,16,30,246.0,33.0,0.4,19.2,54.0,149.04,94.58
2018,11,11,16,45,138.0,19.0,0.4,18.65,29.5,59.15,0.0
2018,11,11,17,0,30.0,5.0,0.4,18.1,5.0,0.0,0.0
2018,11,11,17,15,15.0,2.5,0.45,17.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,6,45,53.5,10.0,1.6,9.35,13.0,23.29,0.0
2018,11,12,7,0,107.0,20.0,1.6,9.6,26.0,69.22,0.0
2018,11,12,7,15,216.0,36.0,1.75,10.85,62.5,146.48,107.33
2018,11,12,7,30,325.0,52.0,1.9,12.1,99.0,226.01,180.01
2018,11,12,7,45,401.5,63.0,2.05,13.35,142.0,295.45,240.88
2018,11,12,8,0,478.0,74.0,2.2,14.6,185.0,375.58,308.62
2018,11,12,8,15,539.0,82.0,2.3,15.45,231.0,449.24,369.43
2018,11,12,8,30,600.0,90.0,2.4,16.3,277.0,527.51,431.72
2018,11,12,8,45,648.5,94.5,2.45,17.2,321.5,597.37,485.11
2018,11,12,9,0,697.0,99.0,2.5,18.1,366.0,669.49,537.94
2018,11,12,9,15,731.5,101.0,2.6,19.05,405.5,729.46,579.23
2018,11,12,9,30,766.0,103.0,2.7,20.0,445.0,789.52,619.59
2018,11,12,9,45,791.5,103.5,2.75,21.0,478.0,839.69,651.51
2018,11,12,10,0,817.0,104.0,2.8,22.0,511.0,882.31,677.57
2018,11,12,10,15,831.0,105.5,2.8,22.7,536.5,920.18,700.38
2018,11,12,10,30,845.0,107.0,2.8,23.4,562.0,955.45,721.15
2018,11,12,10,45,855.0,107.5,2.75,24.05,580.0,982.88,736.16
2018,11,12,11,0,865.0,108.0,2.7,24.7,598.0,1007.12,749.0
2018,11,12,11,15,869.5,108.0,2.55,25.0,607.0,1021.96,755.65
2018,11,12,11,30,874.0,108.0,2.4,25.3,616.0,1033.21,760.01
2018,11,12,11,45,876.0,107.5,2.25,25.6,617.5,1037.69,760.03
2018,11,12,12,0,878.0,107.0,2.1,25.9,619.0,1038.44,757.77
2018,11,12,12,15,876.0,106.0,1.95,25.95,612.0,1030.85,751.03
2018,11,12,12,30,874.0,105.0,1.8,26.0,605.0,1019.58,742.13
2018,11,12,12,45,870.5,102.5,1.65,26.1,590.0,1001.45,728.82
2018,11,12,13,0,867.0,100.0,1.5,26.2,575.0,979.83,713.44
2018,11,12,13,15,857.5,98.0,1.35,26.1,552.5,949.8,693.3
2018,11,12,13,30,848.0,96.0,1.2,26.0,530.0,916.8,671.33
2018,11,12,13,45,834.5,93.5,1.05,25.95,501.0,876.91,644.69
2018,11,12,14,0,821.0,91.0,0.9,25.9,472.0,834.7,616.44
2018,11,12,14,15,801.0,87.5,0.85,25.65,436.0,783.98,584.28
2018,11,12,14,30,781.0,84.0,0.8,25.4,400.0,731.96,550.71
2018,11,12,14,45,752.0,80.5,0.75,25.15,359.5,677.19,514.49
2018,11,12,15,0,723.0,77.0,0.7,24.9,319.0,617.86,473.47
2018,11,12,15,15,680.5,71.5,0.7,24.9,274.5,548.06,422.56
2018,11,12,15,30,638.0,66.0,0.7,24.9,230.0,480.59,371.37
2018,11,12,15,45,573.0,58.5,0.65,23.15,184.5,401.53,311.23
2018,11,12,16,0,508.0,51.0,0.6,21.4,139.0,328.13,252.49
2018,11,12,16,15,403.5,41.0,0.7,20.6,97.0,241.54,180.59
2018,11,12,16,30,299.0,31.0,0.8,19.8,55.0,164.53,101.55
2018,11,12,16,45,168.5,18.5,0.85,19.0,30.0,68.36,0.0
2018,11,12,17,0,38.0,6.0,0.9,18.2,5.0,0.0,0.0
2018,11,12,17,15,19.0,3.0,0.95,17.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,11.5,8.5,1.25,11.9,9.0,10.43,0.0
2018,11,13,7,0,23.0,17.0,1.2,12.0,18.0,27.15,0.0
2018,11,13,7,15,32.5,33.5,1.15,12.45,37.0,48.33,31.73
2018,11,13,7,30,42.0,50.0,1.1,12.9,56.0,70.96,53.59
2018,11,13,7,45,58.5,68.5,1.05,13.3,80.0,100.63,79.82
2018,11,13,8,0,75.0,87.0,1.0,13.7,104.0,141.65,115.19
2018,11,13,8,15,58.5,98.0,1.15,14.45,113.0,134.88,109.72
2018,11,13,8,30,42.0,109.0,1.3,15.2,122.0,136.7,110.97
2018,11,13,8,45,64.5,133.0,1.45,15.9,156.0,180.77,147.74
2018,11,13,9,0,87.0,157.0,1.6,16.6,190.0,227.01,185.46
2018,11,13,9,15,111.5,169.5,1.65,17.25,216.0,277.67,225.98
2018,11,13,9,30,136.0,182.0,1.7,17.9,242.0,315.84,255.9
2018,11,13,9,45,224.5,188.5,1.8,18.5,296.0,421.64,339.52
2018,11,13,10,0,313.0,195.0,1.9,19.1,350.0,515.38,411.28
2018,11,13,10,15,210.5,215.5,2.1,19.95,322.0,434.52,345.87
2018,11,13,10,30,108.0,236.0,2.3,20.8,294.0,347.25,275.21
2018,11,13,10,45,168.5,242.0,2.5,21.65,335.5,434.21,342.92
2018,11,13,11,0,229.0,248.0,2.7,22.5,377.0,503.01,394.92
2018,11,13,11,15,268.5,244.5,2.65,22.85,398.0,561.99,438.1
2018,11,13,11,30,308.0,241.0,2.6,23.2,419.0,599.22,465.14
2018,11,13,11,45,257.5,248.5,2.5,23.55,397.5,558.83,432.94
2018,11,13,12,0,207.0,256.0,2.4,23.9,376.0,495.12,384.32
2018,11,13,12,15,323.0,233.0,2.25,23.75,418.0,603.76,467.12
2018,11,13,12,30,439.0,210.0,2.1,23.6,460.0,709.69,544.24
2018,11,13,12,45,473.0,195.0,2.0,23.45,458.0,719.35,551.16
2018,11,13,13,0,507.0,180.0,1.9,23.3,456.0,725.75,556.6
2018,11,13,13,15,340.5,198.0,1.75,23.05,380.0,558.14,433.6
2018,11,13,13,30,174.0,216.0,1.6,22.8,304.0,400.4,313.85
2018,11,13,13,45,136.0,205.5,1.45,22.5,272.0,350.06,275.88
2018,11,13,14,0,98.0,195.0,1.3,22.2,240.0,284.67,225.22
2018,11,13,14,15,75.5,176.0,1.1,21.85,209.0,241.89,191.83
2018,11,13,14,30,53.0,157.0,0.9,21.5,178.0,200.84,159.23
2018,11,13,14,45,150.0,138.5,0.7,21.15,190.0,264.18,212.05
2018,11,13,15,0,247.0,120.0,0.5,20.8,202.0,317.57,254.54
2018,11,13,15,15,204.5,109.0,0.5,20.8,170.5,266.28,212.96
2018,11,13,15,30,162.0,98.0,0.5,20.8,139.0,207.67,165.6
2018,11,13,15,45,121.5,80.0,0.45,19.9,107.5,157.87,124.75
2018,11,13,16,0,81.0,62.0,0.4,19.0,76.0,112.23,86.53
2018,11,13,16,15,56.5,44.5,0.4,18.75,53.0,78.46,57.24
2018,11,13,16,30,32.0,27.0,0.4,18.5,30.0,45.6,24.42
2018,11,13,16,45,24.5,15.0,0.4,18.25,16.5,20.47,0.0
2018,11,13,17,0,17.0,3.0,0.4,18.0,3.0,0.0,0.0
2018,11,13,17,15,8.5,1.5,0.45,17.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,6,45,90.5,10.0,0.85,13.0,14.0,33.5,0.0
2018,11,14,7,0,181.0,20.0,0.8,13.1,28.0,92.72,0.0
2018,11,14,7,15,297.5,31.5,0.8,13.85,64.0,173.92,121.92
2018,11,14,7,30,414.0,43.0,0.8,14.6,100.0,257.17,200.52
2018,11,14,7,45,498.0,51.0,0.8,15.3,144.5,333.6,266.37
2018,11,14,8,0,582.0,59.0,0.8,16.0,189.0,418.18,336.14
2018,11,14,8,15,642.5,63.0,0.95,16.8,235.0,491.42,395.35
2018,11,14,8,30,703.0,67.0,1.1,17.6,281.0,569.0,455.71
2018,11,14,8,45,736.5,71.0,1.2,18.35,323.0,627.27,499.0
2018,11,14,9,0,770.0,75.0,1.3,19.1,365.0,690.69,543.28
2018,11,14,9,15,802.0,76.5,1.2,20.0,404.5,750.39,581.13
2018,11,14,9,30,834.0,78.0,1.1,20.9,444.0,809.83,617.2
2018,11,14,9,45,846.5,80.5,1.05,21.8,474.0,853.04,641.66
2018,11,14,10,0,859.0,83.0,1.0,22.7,504.0,894.03,664.11
2018,11,14,10,15,870.5,84.0,0.9,23.25,528.5,929.74,682.58
2018,11,14,10,30,882.0,85.0,0.8,23.8,553.0,962.68,698.8
2018,11,14,10,45,889.5,86.0,0.7,24.3,570.5,988.78,710.45
2018,11,14,11,0,897.0,87.0,0.6,24.8,588.0,1000.4,712.98
2018,11,14,11,15,901.0,87.5,0.55,25.1,597.5,1015.37,719.52
2018,11,14,11,30,905.0,88.0,0.5,25.4,607.0,1026.78,723.87
2018,11,14,11,45,906.0,88.0,0.45,25.7,608.5,1030.9,723.98
2018,11,14,12,0,907.0,88.0,0.4,26.0,610.0,1031.31,722.13
2018,11,14,12,15,902.5,88.5,0.45,26.1,603.0,1023.16,718.32
2018,11,14,12,30,898.0,89.0,0.5,26.2,596.0,1022.77,719.51
2018,11,14,12,45,887.5,89.0,0.55,26.3,580.0,1000.72,707.53
2018,11,14,13,0,877.0,89.0,0.6,26.4,564.0,975.36,693.83
2018,11,14,13,15,866.0,87.5,0.7,26.3,541.0,944.52,678.23
2018,11,14,13,30,855.0,86.0,0.8,26.2,518.0,910.79,660.5
2018,11,14,13,45,839.5,84.5,0.9,26.15,489.0,870.39,637.89
2018,11,14,14,0,824.0,83.0,1.0,26.1,460.0,827.79,613.27
2018,11,14,14,15,802.5,80.5,1.1,25.8,424.5,777.17,583.09
2018,11,14,14,30,781.0,78.0,1.2,25.5,389.0,725.36,551.08
2018,11,14,14,45,750.0,74.5,1.25,25.25,348.5,664.54,510.96
2018,11,14,15,0,719.0,71.0,1.3,25.0,308.0,608.42,472.47
2018,11,14,15,15,676.0,66.5,1.3,25.0,264.5,539.96,421.25
2018,11,14,15,30,633.0,62.0,1.3,25.0,221.0,473.89,369.9
2018,11,14,15,45,564.5,55.5,1.1,22.95,176.5,394.52,308.2
2018,11,14,16,0,496.0,49.0,0.9,20.9,132.0,321.1,248.42
2018,11,14,16,15,387.0,39.5,0.95,19.9,91.5,233.78,174.94
2018,11,14,16,30,278.0,30.0,1.0,18.9,51.0,154.73,89.03
2018,11,14,16,45,148.5,16.5,1.1,17.9,27.0,60.7,0.0
2018,11,14,17,0,19.0,3.0,1.2,16.9,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.2,16.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,6,45,46.5,8.5,1.2,11.8,10.5,20.09,0.0
2018,11,15,7,0,93.0,17.0,1.2,11.9,21.0,59.38,0.0
2018,11,15,7,15,169.5,32.0,1.15,12.7,50.5,124.48,85.38
2018,11,15,7,30,246.0,47.0,1.1,13.5,80.0,185.22,145.14
2018,11,15,7,45,374.5,55.5,1.05,14.3,127.5,272.93,220.16
2018,11,15,8,0,503.0,64.0,1.0,15.1,175.0,379.08,307.73
2018,11,15,8,15,542.0,72.5,1.1,15.85,215.5,440.47,357.97
2018,11,15,8,30,581.0,81.0,1.2,16.6,256.0,504.45,408.57
2018,11,15,8,45,580.0,91.5,1.35,17.3,287.0,544.6,439.37
2018,11,15,9,0,579.0,102.0,1.5,18.0,318.0,582.99,467.93
2018,11,15,9,15,549.5,117.5,1.45,18.8,338.5,595.21,474.5
2018,11,15,9,30,520.0,133.0,1.4,19.6,359.0,610.93,483.15
2018,11,15,9,45,499.0,148.0,1.3,20.45,377.5,629.41,493.02
2018,11,15,10,0,478.0,163.0,1.2,21.3,396.0,644.67,500.13
2018,11,15,10,15,480.0,170.5,1.25,21.95,414.0,669.27,515.96
2018,11,15,10,30,482.0,178.0,1.3,22.6,432.0,692.09,530.24
2018,11,15,10,45,478.5,185.5,1.35,23.25,444.0,707.72,539.34
2018,11,15,11,0,475.0,193.0,1.4,23.9,456.0,721.2,546.98
2018,11,15,11,15,549.0,173.5,1.35,24.2,482.5,777.51,585.51
2018,11,15,11,30,623.0,154.0,1.3,24.5,509.0,842.74,627.26
2018,11,15,11,45,651.5,145.5,1.3,24.75,517.5,864.06,639.89
2018,11,15,12,0,680.0,137.0,1.3,25.0,526.0,882.23,651.0
2018,11,15,12,15,710.0,135.5,1.2,25.1,537.5,906.9,665.37
2018,11,15,12,30,740.0,134.0,1.1,25.2,549.0,928.08,677.25
2018,11,15,12,45,760.5,126.5,1.0,25.3,544.0,929.03,676.11
2018,11,15,13,0,781.0,119.0,0.9,25.4,539.0,926.08,672.83
2018,11,15,13,15,770.0,117.0,0.75,25.4,517.5,896.37,651.89
2018,11,15,13,30,759.0,115.0,0.6,25.4,496.0,864.08,629.65
2018,11,15,13,45,737.5,112.5,0.5,25.35,465.5,819.52,600.5
2018,11,15,14,0,716.0,110.0,0.4,25.3,435.0,773.44,570.3
2018,11,15,14,15,646.0,110.5,0.4,25.1,387.0,689.92,516.43
2018,11,15,14,30,576.0,111.0,0.4,24.9,339.0,608.88,462.61
2018,11,15,14,45,590.0,100.5,0.4,24.65,313.0,581.5,445.01
2018,11,15,15,0,604.0,90.0,0.4,24.4,287.0,551.1,423.76
2018,11,15,15,15,548.0,81.5,0.4,24.4,241.5,474.74,367.29
2018,11,15,15,30,492.0,73.0,0.4,24.4,196.0,402.36,312.17
2018,11,15,15,45,427.0,63.0,0.5,22.6,154.0,328.12,255.85
2018,11,15,16,0,362.0,53.0,0.6,20.8,112.0,258.13,199.86
2018,11,15,16,15,276.0,41.0,0.7,20.05,77.5,187.12,139.48
2018,11,15,16,30,190.0,29.0,0.8,19.3,43.0,122.08,66.33
2018,11,15,16,45,100.5,15.5,0.85,18.55,22.5,44.88,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.8,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.55,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,45,33.5,8.0,1.1,12.85,9.5,6.83,0.0
2018,11,16,7,0,67.0,16.0,1.1,12.8,19.0,35.83,0.0
2018,11,16,7,15,178.5,30.5,1.2,13.55,51.0,125.86,83.75
2018,11,16,7,30,290.0,45.0,1.3,14.3,83.0,202.61,158.08
2018,11,16,7,45,395.5,54.0,1.35,15.0,127.5,284.4,228.8
2018,11,16,8,0,501.0,63.0,1.4,15.7,172.0,376.62,306.04
2018,11,16,8,15,552.0,70.5,1.45,16.35,214.5,444.08,361.52
2018,11,16,8,30,603.0,78.0,1.5,17.0,257.0,515.24,417.89
2018,11,16,8,45,638.0,83.0,1.55,17.6,296.5,575.58,464.03
2018,11,16,9,0,673.0,88.0,1.6,18.2,336.0,637.15,509.03
2018,11,16,9,15,700.0,92.5,1.65,19.15,373.0,692.67,546.75
2018,11,16,9,30,727.0,97.0,1.7,20.1,410.0,748.0,583.32
2018,11,16,9,45,746.0,100.0,1.7,21.0,441.0,794.05,612.08
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,838.64,639.23
2018,11,16,10,15,777.5,105.0,1.65,22.5,496.0,874.23,659.93
2018,11,16,10,30,790.0,107.0,1.6,23.1,520.0,900.9,674.38
2018,11,16,10,45,799.5,108.0,1.55,23.65,537.5,927.39,688.77
2018,11,16,11,0,809.0,109.0,1.5,24.2,555.0,950.91,701.05
2018,11,16,11,15,814.0,110.0,1.45,24.65,565.0,966.86,708.67
2018,11,16,11,30,819.0,111.0,1.4,25.1,575.0,979.47,714.26
2018,11,16,11,45,820.0,111.0,1.4,25.55,576.5,983.49,715.27
2018,11,16,12,0,821.0,111.0,1.4,26.0,578.0,984.02,714.32
2018,11,16,12,15,817.0,111.0,1.35,26.15,571.5,976.06,708.23
2018,11,16,12,30,813.0,111.0,1.3,26.3,565.0,964.68,700.23
2018,11,16,12,45,804.5,111.0,1.3,26.45,550.5,945.56,688.24
2018,11,16,13,0,796.0,111.0,1.3,26.6,536.0,930.3,678.93
2018,11,16,13,15,785.5,108.5,1.25,26.55,514.0,900.25,659.86
2018,11,16,13,30,775.0,106.0,1.2,26.5,492.0,867.58,639.21
2018,11,16,13,45,760.0,103.0,1.2,26.45,464.0,827.89,614.51
2018,11,16,14,0,745.0,100.0,1.2,26.4,436.0,786.28,588.26
2018,11,16,14,15,722.5,96.0,1.15,26.15,401.5,735.66,555.32
2018,11,16,14,30,700.0,92.0,1.1,25.9,367.0,684.24,521.27
2018,11,16,14,45,669.0,87.0,1.1,25.6,328.0,624.89,481.35
2018,11,16,15,0,638.0,82.0,1.1,25.3,289.0,566.14,439.5
2018,11,16,15,15,592.5,76.0,1.1,25.3,247.0,497.88,388.31
2018,11,16,15,30,547.0,70.0,1.1,25.3,205.0,432.34,337.33
2018,11,16,15,45,480.0,61.0,0.85,23.2,162.0,355.24,277.09
2018,11,16,16,0,413.0,52.0,0.6,21.1,119.0,284.13,219.12
2018,11,16,16,15,313.0,40.5,0.6,20.3,81.5,203.2,150.68
2018,11,16,16,30,213.0,29.0,0.6,19.5,44.0,130.56,67.07
2018,11,16,16,45,113.0,15.5,0.65,18.65,23.0,48.94,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.5,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
