Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,16,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,6,45,22.5,7.5,0.8,11.2,8.5,0.0,0.0
2018,11,17,7,0,45.0,15.0,0.8,11.2,17.0,27.68,0.0
2018,11,17,7,15,184.5,30.0,0.9,11.75,51.5,126.79,82.04
2018,11,17,7,30,324.0,45.0,1.0,12.3,86.0,218.06,170.65
2018,11,17,7,45,408.5,55.0,1.1,12.9,128.0,291.45,235.41
2018,11,17,8,0,493.0,65.0,1.2,13.5,170.0,373.71,305.35
2018,11,17,8,15,542.0,73.0,1.3,14.05,212.0,440.19,360.78
2018,11,17,8,30,591.0,81.0,1.4,14.6,254.0,510.15,417.03
2018,11,17,8,45,622.5,87.0,1.5,15.2,293.0,568.7,462.49
2018,11,17,9,0,654.0,93.0,1.6,15.8,332.0,628.21,507.08
2018,11,17,9,15,703.0,92.5,1.65,16.65,372.5,694.5,553.47
2018,11,17,9,30,752.0,92.0,1.7,17.5,413.0,761.94,599.2
2018,11,17,9,45,786.0,89.5,1.75,18.35,446.5,809.62,629.74
2018,11,17,10,0,820.0,87.0,1.8,19.2,480.0,862.05,663.12
2018,11,17,10,15,832.0,88.5,1.85,19.85,504.0,897.84,684.96
2018,11,17,10,30,844.0,90.0,1.9,20.5,528.0,931.03,704.98
2018,11,17,10,45,853.0,90.5,1.95,21.2,545.5,957.29,720.1
2018,11,17,11,0,862.0,91.0,2.0,21.9,563.0,980.42,733.17
2018,11,17,11,15,844.0,97.0,2.05,22.25,565.5,980.42,732.03
2018,11,17,11,30,826.0,103.0,2.1,22.6,568.0,976.45,728.67
2018,11,17,11,45,768.0,116.5,2.1,22.9,549.5,944.75,706.69
2018,11,17,12,0,710.0,130.0,2.1,23.2,531.0,903.15,678.38
2018,11,17,12,15,749.0,119.5,2.1,23.3,538.5,925.56,693.77
2018,11,17,12,30,788.0,109.0,2.1,23.4,546.0,937.34,701.49
2018,11,17,12,45,744.5,118.5,2.1,23.5,523.0,903.2,678.72
2018,11,17,13,0,701.0,128.0,2.1,23.6,500.0,860.01,650.19
2018,11,17,13,15,575.5,151.0,2.1,23.5,448.5,744.29,571.4
2018,11,17,13,30,450.0,174.0,2.1,23.4,397.0,642.33,498.74
2018,11,17,13,45,409.5,171.0,2.1,23.3,365.0,589.3,461.01
2018,11,17,14,0,369.0,168.0,2.1,23.2,333.0,518.8,409.62
2018,11,17,14,15,441.0,141.5,2.05,22.95,324.0,551.21,436.19
2018,11,17,14,30,513.0,115.0,2.0,22.7,315.0,557.86,442.94
2018,11,17,14,45,575.5,96.0,1.95,22.4,298.5,566.44,450.31
2018,11,17,15,0,638.0,77.0,1.9,22.1,282.0,560.72,446.39
2018,11,17,15,15,609.5,70.0,1.9,22.1,243.5,502.49,400.76
2018,11,17,15,30,581.0,63.0,1.9,22.1,205.0,445.45,354.71
2018,11,17,15,45,479.5,57.5,1.5,20.5,158.5,351.87,279.29
2018,11,17,16,0,378.0,52.0,1.1,18.9,112.0,267.35,209.13
2018,11,17,16,15,258.0,39.0,1.1,17.95,74.0,177.96,133.26
2018,11,17,16,30,138.0,26.0,1.1,17.0,36.0,98.26,46.92
2018,11,17,16,45,76.0,14.0,1.05,16.0,19.0,36.05,0.0
2018,11,17,17,0,14.0,2.0,1.0,15.0,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,18,6,45,50.5,8.5,0.85,10.65,10.0,0.0,0.0
2018,11,18,7,0,101.0,17.0,0.9,10.7,20.0,47.85,0.0
2018,11,18,7,15,221.0,30.5,1.1,11.2,53.0,140.94,87.67
2018,11,18,7,30,341.0,44.0,1.3,11.7,86.0,223.79,175.1
2018,11,18,7,45,400.5,52.5,1.5,12.2,122.0,284.82,231.04
2018,11,18,8,0,460.0,61.0,1.7,12.7,158.0,351.08,289.22
2018,11,18,8,15,421.5,78.5,1.75,13.35,182.5,368.69,305.6
2018,11,18,8,30,383.0,96.0,1.8,14.0,207.0,385.61,319.87
2018,11,18,8,45,527.5,89.5,1.9,14.6,266.5,504.21,415.82
2018,11,18,9,0,672.0,83.0,2.0,15.2,326.0,629.43,512.2
2018,11,18,9,15,705.5,86.0,2.1,16.15,364.0,688.01,552.95
2018,11,18,9,30,739.0,89.0,2.2,17.1,402.0,746.87,593.35
2018,11,18,9,45,763.5,90.5,2.3,18.0,434.5,790.72,622.1
2018,11,18,10,0,788.0,92.0,2.4,18.9,467.0,838.77,653.43
2018,11,18,10,15,801.0,93.5,2.5,19.65,491.0,874.7,676.1
2018,11,18,10,30,814.0,95.0,2.6,20.4,515.0,908.18,696.95
2018,11,18,10,45,823.0,96.0,2.7,21.2,532.0,934.53,712.64
2018,11,18,11,0,832.0,97.0,2.8,22.0,549.0,957.88,726.29
2018,11,18,11,15,836.0,97.0,2.8,22.4,558.0,971.89,733.94
2018,11,18,11,30,840.0,97.0,2.8,22.8,567.0,982.5,739.49
2018,11,18,11,45,841.0,97.0,2.85,23.25,568.5,986.64,741.17
2018,11,18,12,0,842.0,97.0,2.9,23.7,570.0,987.26,740.7
2018,11,18,12,15,796.5,108.0,2.85,23.8,551.5,951.32,716.01
2018,11,18,12,30,751.0,119.0,2.8,23.9,533.0,919.85,694.68
2018,11,18,12,45,657.5,138.5,2.75,24.05,494.5,842.23,641.42
2018,11,18,13,0,564.0,158.0,2.7,24.2,456.0,754.22,580.33
2018,11,18,13,15,593.5,146.5,2.6,24.1,449.0,764.51,588.64
2018,11,18,13,30,623.0,135.0,2.5,24.0,442.0,762.93,587.87
2018,11,18,13,45,672.0,118.0,2.4,23.9,432.0,768.14,592.09
2018,11,18,14,0,721.0,101.0,2.3,23.8,422.0,767.27,592.0
2018,11,18,14,15,698.5,97.5,2.15,23.55,388.5,718.22,557.72
2018,11,18,14,30,676.0,94.0,2.0,23.3,355.0,668.39,522.78
2018,11,18,14,45,645.0,88.5,1.9,23.0,317.0,609.53,480.9
2018,11,18,15,0,614.0,83.0,1.8,22.7,279.0,551.34,437.23
2018,11,18,15,15,567.5,76.5,1.8,22.7,237.5,483.05,384.38
2018,11,18,15,30,521.0,70.0,1.8,22.7,196.0,417.62,331.99
2018,11,18,15,45,446.0,61.5,1.25,21.0,153.5,337.99,267.3
2018,11,18,16,0,371.0,53.0,0.7,19.3,111.0,264.38,205.55
2018,11,18,16,15,263.0,39.5,0.75,18.45,74.0,181.46,134.9
2018,11,18,16,30,155.0,26.0,0.8,17.6,37.0,104.56,46.1
2018,11,18,16,45,82.5,14.0,0.85,16.75,19.5,38.21,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,6,45,15.5,5.5,1.1,12.15,6.0,0.0,0.0
2018,11,19,7,0,31.0,11.0,1.1,12.3,12.0,19.61,0.0
2018,11,19,7,15,71.0,27.5,1.05,12.8,34.5,69.58,38.45
2018,11,19,7,30,111.0,44.0,1.0,13.3,57.0,112.9,86.21
2018,11,19,7,45,143.5,60.5,0.95,13.8,85.0,153.7,122.97
2018,11,19,8,0,176.0,77.0,0.9,14.3,113.0,197.95,161.51
2018,11,19,8,15,176.5,94.0,1.1,14.75,137.5,226.75,186.53
2018,11,19,8,30,177.0,111.0,1.3,15.2,162.0,255.36,210.64
2018,11,19,8,45,137.0,128.5,1.5,15.6,171.5,242.13,199.46
2018,11,19,9,0,97.0,146.0,1.7,16.0,181.0,237.89,195.0
2018,11,19,9,15,134.5,161.0,1.7,16.35,214.5,287.87,235.92
2018,11,19,9,30,172.0,176.0,1.7,16.7,248.0,340.62,278.04
2018,11,19,9,45,196.0,188.5,1.65,17.05,276.5,381.0,309.2
2018,11,19,10,0,220.0,201.0,1.6,17.4,305.0,422.53,340.71
2018,11,19,10,15,298.5,199.5,1.6,17.7,348.0,516.87,413.11
2018,11,19,10,30,377.0,198.0,1.6,18.0,391.0,595.48,471.76
2018,11,19,10,45,272.5,216.0,1.6,18.35,358.0,524.9,415.09
2018,11,19,11,0,168.0,234.0,1.6,18.7,325.0,428.31,339.36
2018,11,19,11,15,134.0,220.5,1.55,18.85,294.0,379.46,301.42
2018,11,19,11,30,100.0,207.0,1.5,19.0,263.0,329.88,262.2
2018,11,19,11,45,165.5,213.5,1.45,19.15,306.0,403.45,320.74
2018,11,19,12,0,231.0,220.0,1.4,19.3,349.0,498.83,393.03
2018,11,19,12,15,278.0,221.0,1.35,19.4,374.5,545.71,427.72
2018,11,19,12,30,325.0,222.0,1.3,19.5,400.0,590.88,460.98
2018,11,19,12,45,298.5,222.0,1.25,19.55,382.5,561.13,438.13
2018,11,19,13,0,272.0,222.0,1.2,19.6,365.0,531.02,415.61
2018,11,19,13,15,319.5,204.5,1.1,19.6,366.0,548.33,429.79
2018,11,19,13,30,367.0,187.0,1.0,19.6,367.0,562.39,440.98
2018,11,19,13,45,417.5,166.0,0.95,19.55,359.5,591.03,462.76
2018,11,19,14,0,468.0,145.0,0.9,19.5,352.0,595.29,466.98
2018,11,19,14,15,340.0,149.0,0.8,19.25,293.0,459.96,365.33
2018,11,19,14,30,212.0,153.0,0.7,19.0,234.0,353.38,282.73
2018,11,19,14,45,233.5,133.0,0.65,18.75,214.0,336.48,271.23
2018,11,19,15,0,255.0,113.0,0.6,18.5,194.0,317.13,256.6
2018,11,19,15,15,294.5,94.0,0.6,18.5,174.5,322.59,260.6
2018,11,19,15,30,334.0,75.0,0.6,18.5,155.0,308.32,248.14
2018,11,19,15,45,265.0,62.5,0.7,17.85,117.5,238.33,190.67
2018,11,19,16,0,196.0,50.0,0.8,17.2,80.0,175.42,137.68
2018,11,19,16,15,177.0,37.5,0.85,16.95,58.0,142.04,105.73
2018,11,19,16,30,158.0,25.0,0.9,16.7,36.0,104.25,41.95
2018,11,19,16,45,84.5,13.5,0.95,16.4,19.0,38.52,0.0
2018,11,19,17,0,11.0,2.0,1.0,16.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.95,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,45,30.0,5.5,1.25,10.05,6.5,0.0,0.0
2018,11,20,7,0,60.0,11.0,1.2,10.2,13.0,29.13,0.0
2018,11,20,7,15,206.0,24.5,1.3,11.15,46.0,126.56,68.3
2018,11,20,7,30,352.0,38.0,1.4,12.1,79.0,223.24,173.06
2018,11,20,7,45,441.5,46.0,1.5,13.05,120.5,298.31,240.46
2018,11,20,8,0,531.0,54.0,1.6,14.0,162.0,382.2,312.1
2018,11,20,8,15,587.5,60.0,1.65,14.75,205.0,452.16,370.51
2018,11,20,8,30,644.0,66.0,1.7,15.5,248.0,526.35,429.98
2018,11,20,8,45,689.0,69.0,1.75,16.2,290.0,592.51,481.15
2018,11,20,9,0,734.0,72.0,1.8,16.9,332.0,656.42,527.34
2018,11,20,9,15,762.5,74.0,2.05,17.9,369.0,712.23,566.78
2018,11,20,9,30,791.0,76.0,2.3,18.9,406.0,767.66,605.09
2018,11,20,9,45,805.0,79.0,2.55,19.85,436.0,811.21,634.25
2018,11,20,10,0,819.0,82.0,2.8,20.8,466.0,852.81,661.66
2018,11,20,10,15,831.5,83.5,2.9,21.3,490.0,888.98,685.04
2018,11,20,10,30,844.0,85.0,3.0,21.8,514.0,922.6,706.51
2018,11,20,10,45,853.0,85.0,3.1,22.25,531.0,948.22,722.54
2018,11,20,11,0,862.0,85.0,3.2,22.7,548.0,970.73,736.51
2018,11,20,11,15,864.0,86.5,3.2,22.95,557.0,985.03,744.8
2018,11,20,11,30,866.0,88.0,3.2,23.2,566.0,995.82,750.91
2018,11,20,11,45,871.5,86.0,3.25,23.45,568.5,1002.04,754.51
2018,11,20,12,0,877.0,84.0,3.3,23.7,571.0,993.18,748.16
2018,11,20,12,15,865.5,87.0,3.35,23.75,563.0,993.2,748.68
2018,11,20,12,30,854.0,90.0,3.4,23.8,555.0,978.25,739.15
2018,11,20,12,45,835.5,93.5,3.4,23.9,539.0,953.75,722.84
2018,11,20,13,0,817.0,97.0,3.4,24.0,523.0,926.19,704.56
2018,11,20,13,15,762.0,103.5,3.35,23.8,488.5,871.57,667.96
2018,11,20,13,30,707.0,110.0,3.3,23.6,454.0,810.49,626.53
2018,11,20,13,45,642.5,114.5,3.25,23.45,413.5,738.17,576.23
2018,11,20,14,0,578.0,119.0,3.2,23.3,373.0,666.59,525.53
2018,11,20,14,15,556.0,113.0,3.1,23.0,342.0,619.92,492.48
2018,11,20,14,30,534.0,107.0,3.0,22.7,311.0,572.87,457.88
2018,11,20,14,45,553.5,94.0,2.85,22.45,286.0,548.88,440.24
2018,11,20,15,0,573.0,81.0,2.7,22.2,261.0,521.45,419.06
2018,11,20,15,15,563.5,72.0,2.7,22.2,227.5,476.36,382.97
2018,11,20,15,30,554.0,63.0,2.7,22.2,194.0,430.78,345.1
2018,11,20,15,45,444.5,57.0,1.95,20.7,148.0,333.61,265.51
2018,11,20,16,0,335.0,51.0,1.2,19.2,102.0,245.43,191.66
2018,11,20,16,15,229.5,37.5,1.1,18.55,67.0,165.47,122.34
2018,11,20,16,30,124.0,24.0,1.0,17.9,32.0,89.97,31.38
2018,11,20,16,45,69.5,13.5,0.95,17.25,17.0,33.81,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.6,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,21,6,45,1.5,1.0,2.7,14.8,1.0,0.0,0.0
2018,11,21,7,0,3.0,2.0,2.8,14.9,2.0,2.69,0.0
2018,11,21,7,15,1.5,4.5,3.0,15.25,4.5,4.36,0.0
2018,11,21,7,30,0.0,7.0,3.2,15.6,7.0,5.74,0.0
2018,11,21,7,45,0.0,9.5,3.4,15.9,9.5,7.8,0.87
2018,11,21,8,0,0.0,12.0,3.6,16.2,12.0,9.86,2.7
2018,11,21,8,15,0.0,12.5,3.8,16.45,12.5,10.27,3.1
2018,11,21,8,30,0.0,13.0,4.0,16.7,13.0,10.69,3.47
2018,11,21,8,45,0.0,18.0,4.15,16.95,18.0,14.82,6.99
2018,11,21,9,0,0.0,23.0,4.3,17.2,23.0,18.96,10.49
2018,11,21,9,15,0.5,39.0,4.45,17.5,39.0,32.61,22.03
2018,11,21,9,30,1.0,55.0,4.6,17.8,55.0,46.35,33.55
2018,11,21,9,45,1.5,82.5,4.8,18.05,83.0,70.01,53.27
2018,11,21,10,0,2.0,110.0,5.0,18.3,111.0,96.22,74.92
2018,11,21,10,15,11.0,141.5,5.15,18.55,147.0,135.26,107.3
2018,11,21,10,30,20.0,173.0,5.3,18.8,183.0,175.96,140.67
2018,11,21,10,45,28.5,191.0,5.45,19.0,206.0,220.4,176.75
2018,11,21,11,0,37.0,209.0,5.6,19.2,229.0,250.02,200.6
2018,11,21,11,15,41.5,204.0,5.65,19.25,226.5,248.17,199.16
2018,11,21,11,30,46.0,199.0,5.7,19.3,224.0,246.6,198.04
2018,11,21,11,45,38.0,198.0,5.75,19.3,219.0,237.46,190.32
2018,11,21,12,0,30.0,197.0,5.8,19.3,214.0,228.31,182.63
2018,11,21,12,15,18.0,174.0,5.8,19.2,184.0,174.15,138.47
2018,11,21,12,30,6.0,151.0,5.8,19.1,154.0,138.98,109.43
2018,11,21,12,45,12.0,153.0,5.8,19.0,159.0,147.04,116.46
2018,11,21,13,0,18.0,155.0,5.8,18.9,164.0,155.03,123.42
2018,11,21,13,15,16.5,138.0,5.75,18.8,146.0,136.57,108.41
2018,11,21,13,30,15.0,121.0,5.7,18.7,128.0,118.43,93.61
2018,11,21,13,45,24.0,93.0,5.6,18.55,103.5,106.81,84.62
2018,11,21,14,0,33.0,65.0,5.5,18.4,79.0,85.83,67.73
2018,11,21,14,15,186.0,75.0,5.3,18.3,146.5,260.58,217.28
2018,11,21,14,30,339.0,85.0,5.1,18.2,214.0,385.93,322.08
2018,11,21,14,45,248.0,84.5,4.9,18.05,173.5,304.31,253.35
2018,11,21,15,0,157.0,84.0,4.7,17.9,133.0,213.08,176.42
2018,11,21,15,15,140.0,83.5,4.7,17.9,122.5,195.59,161.02
2018,11,21,15,30,123.0,83.0,4.7,17.9,112.0,168.72,137.45
2018,11,21,15,45,67.5,63.5,3.9,17.45,79.0,110.09,87.03
2018,11,21,16,0,12.0,44.0,3.1,17.0,46.0,48.96,34.97
2018,11,21,16,15,14.0,30.0,2.75,16.7,31.5,35.14,22.28
2018,11,21,16,30,16.0,16.0,2.4,16.4,17.0,20.06,1.83
2018,11,21,16,45,16.0,9.5,2.1,16.05,9.5,13.26,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.7,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.6,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.9,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,12.0,16.0,51.42,0.0
2018,11,22,7,15,272.5,23.0,1.1,12.7,48.0,148.44,61.83
2018,11,22,7,30,422.0,33.0,1.2,13.4,80.0,248.92,189.52
2018,11,22,7,45,512.0,39.5,1.35,14.1,122.0,325.52,259.8
2018,11,22,8,0,602.0,46.0,1.5,14.8,164.0,406.67,329.76
2018,11,22,8,15,655.5,49.5,1.55,15.15,206.5,475.55,387.9
2018,11,22,8,30,709.0,53.0,1.6,15.5,249.0,547.85,446.48
2018,11,22,8,45,701.5,61.0,1.65,15.85,279.5,586.16,476.39
2018,11,22,9,0,694.0,69.0,1.7,16.2,310.0,621.8,502.34
2018,11,22,9,15,580.0,95.5,1.75,16.55,311.5,598.63,483.6
2018,11,22,9,30,466.0,122.0,1.8,16.9,313.0,551.29,445.99
2018,11,22,9,45,464.0,132.5,1.85,17.3,334.5,579.02,466.29
2018,11,22,10,0,462.0,143.0,1.9,17.7,356.0,605.01,484.34
2018,11,22,10,15,596.0,120.0,2.0,18.05,409.5,722.9,570.88
2018,11,22,10,30,730.0,97.0,2.1,18.4,463.0,834.62,648.7
2018,11,22,10,45,810.0,84.5,2.2,18.7,503.5,905.0,695.97
2018,11,22,11,0,890.0,72.0,2.3,19.0,544.0,968.65,738.3
2018,11,22,11,15,868.0,78.0,2.4,19.2,545.0,965.44,735.42
2018,11,22,11,30,846.0,84.0,2.5,19.4,546.0,969.58,738.37
2018,11,22,11,45,669.5,117.5,2.6,19.6,484.0,845.79,653.08
2018,11,22,12,0,493.0,151.0,2.7,19.8,422.0,699.32,549.56
2018,11,22,12,15,622.0,127.5,2.75,19.85,465.5,807.95,629.29
2018,11,22,12,30,751.0,104.0,2.8,19.9,509.0,893.39,689.05
2018,11,22,12,45,817.0,87.5,2.9,19.95,518.0,927.75,713.26
2018,11,22,13,0,883.0,71.0,3.0,20.0,527.0,945.21,726.34
2018,11,22,13,15,874.5,69.5,3.05,19.9,506.0,917.66,708.55
2018,11,22,13,30,866.0,68.0,3.1,19.8,485.0,887.18,689.0
2018,11,22,13,45,852.5,67.0,3.15,19.7,457.5,850.23,664.7
2018,11,22,14,0,839.0,66.0,3.2,19.6,430.0,819.66,644.72
2018,11,22,14,15,818.5,63.5,3.25,19.35,396.0,770.23,611.01
2018,11,22,14,30,798.0,61.0,3.3,19.1,362.0,719.58,575.77
2018,11,22,14,45,736.5,62.0,3.3,18.8,317.0,642.16,519.29
2018,11,22,15,0,675.0,63.0,3.3,18.5,272.0,571.2,466.01
2018,11,22,15,15,666.5,56.0,3.3,18.5,237.0,520.84,425.4
2018,11,22,15,30,658.0,49.0,3.3,18.5,202.0,473.53,385.18
2018,11,22,15,45,590.5,44.0,2.8,17.4,159.5,395.46,319.25
2018,11,22,16,0,523.0,39.0,2.3,16.3,117.0,327.95,259.53
2018,11,22,16,15,410.0,31.5,2.05,15.5,79.5,240.04,179.37
2018,11,22,16,30,297.0,24.0,1.8,14.7,42.0,155.27,43.14
2018,11,22,16,45,158.5,13.5,1.5,13.9,22.0,62.77,0.0
2018,11,22,17,0,20.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.9,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,1.0,14.2,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,1.0,14.3,5.0,9.17,0.0
2018,11,23,7,15,7.5,14.0,1.0,14.65,14.0,14.71,0.0
2018,11,23,7,30,0.0,23.0,1.0,15.0,23.0,18.98,9.59
2018,11,23,7,45,0.0,37.5,1.05,15.35,37.5,31.59,20.77
2018,11,23,8,0,0.0,52.0,1.1,15.7,52.0,45.05,32.47
2018,11,23,8,15,0.0,62.0,1.3,15.95,62.0,53.61,39.93
2018,11,23,8,30,0.0,72.0,1.5,16.2,72.0,62.3,47.37
2018,11,23,8,45,0.0,70.5,1.75,16.5,70.5,59.51,44.99
2018,11,23,9,0,0.0,69.0,2.0,16.8,69.0,57.34,43.08
2018,11,23,9,15,4.5,95.5,2.15,17.1,97.5,85.94,67.14
2018,11,23,9,30,9.0,122.0,2.3,17.4,126.0,115.78,91.9
2018,11,23,9,45,25.5,151.5,2.5,17.75,163.0,173.71,139.8
2018,11,23,10,0,42.0,181.0,2.7,18.1,200.0,223.23,180.03
2018,11,23,10,15,39.0,186.5,2.9,18.3,205.0,226.58,182.17
2018,11,23,10,30,36.0,192.0,3.1,18.5,210.0,229.94,184.46
2018,11,23,10,45,29.5,194.0,3.25,18.7,209.0,225.72,180.51
2018,11,23,11,0,23.0,196.0,3.4,18.9,208.0,203.23,161.97
2018,11,23,11,15,17.0,179.0,3.5,18.9,188.0,178.88,142.09
2018,11,23,11,30,11.0,162.0,3.6,18.9,168.0,155.17,122.65
2018,11,23,11,45,7.0,145.5,3.7,18.85,149.5,134.52,105.72
2018,11,23,12,0,3.0,129.0,3.8,18.8,131.0,114.36,89.14
2018,11,23,12,15,2.5,132.5,3.8,18.8,134.0,117.32,91.57
2018,11,23,12,30,2.0,136.0,3.8,18.8,137.0,120.36,94.08
2018,11,23,12,45,1.0,118.5,3.8,18.75,119.0,102.56,79.52
2018,11,23,13,0,0.0,101.0,3.8,18.7,101.0,85.2,65.28
2018,11,23,13,15,29.5,129.5,3.75,18.65,143.5,151.42,121.17
2018,11,23,13,30,59.0,158.0,3.7,18.6,186.0,210.55,170.47
2018,11,23,13,45,85.5,169.0,3.65,18.55,207.0,246.89,200.84
2018,11,23,14,0,112.0,180.0,3.6,18.5,228.0,299.83,244.16
2018,11,23,14,15,152.0,163.5,3.5,18.35,223.5,309.56,253.47
2018,11,23,14,30,192.0,147.0,3.4,18.2,219.0,316.14,260.12
2018,11,23,14,45,273.0,112.5,3.3,18.1,203.0,341.27,282.27
2018,11,23,15,0,354.0,78.0,3.2,18.0,187.0,359.39,297.84
2018,11,23,15,15,370.5,71.0,3.2,18.0,170.0,344.83,284.92
2018,11,23,15,30,387.0,64.0,3.2,18.0,153.0,327.99,269.21
2018,11,23,15,45,339.5,53.5,2.4,17.35,119.5,269.33,218.21
2018,11,23,16,0,292.0,43.0,1.6,16.7,86.0,215.33,170.09
2018,11,23,16,15,179.0,30.0,1.45,16.3,53.5,134.25,98.66
2018,11,23,16,30,66.0,17.0,1.3,15.9,21.0,50.13,7.67
2018,11,23,16,45,33.0,8.5,1.1,15.45,10.5,17.97,0.0
2018,11,23,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,24,6,45,48.0,5.0,1.0,14.3,6.0,0.0,0.0
2018,11,24,7,0,96.0,10.0,1.0,14.4,12.0,39.87,0.0
2018,11,24,7,15,246.0,21.0,1.2,14.95,42.5,134.06,29.25
2018,11,24,7,30,396.0,32.0,1.4,15.5,73.0,235.75,175.7
2018,11,24,7,45,483.5,38.0,1.6,16.0,112.5,308.84,244.56
2018,11,24,8,0,571.0,44.0,1.8,16.5,152.0,390.55,315.24
2018,11,24,8,15,378.0,43.5,2.05,16.85,122.5,303.53,249.56
2018,11,24,8,30,185.0,43.0,2.3,17.2,93.0,186.66,154.38
2018,11,24,8,45,94.5,57.5,2.5,17.5,83.0,136.97,112.12
2018,11,24,9,0,4.0,72.0,2.7,17.8,73.0,63.22,47.92
2018,11,24,9,15,17.0,98.0,2.8,18.15,104.5,98.32,77.65
2018,11,24,9,30,30.0,124.0,2.9,18.5,136.0,145.95,117.23
2018,11,24,9,45,30.0,135.0,3.05,18.85,148.0,158.3,126.95
2018,11,24,10,0,30.0,146.0,3.2,19.2,160.0,170.72,136.71
2018,11,24,10,15,30.5,145.0,3.25,19.5,159.5,169.78,135.63
2018,11,24,10,30,31.0,144.0,3.3,19.8,159.0,169.07,134.79
2018,11,24,10,45,30.0,146.0,3.4,20.1,161.0,170.42,135.58
2018,11,24,11,0,29.0,148.0,3.5,20.4,163.0,171.76,136.36
2018,11,24,11,15,27.0,168.0,3.55,20.55,182.0,192.45,152.67
2018,11,24,11,30,25.0,188.0,3.6,20.7,201.0,213.69,169.29
2018,11,24,11,45,34.0,201.0,3.6,20.85,219.0,238.05,188.82
2018,11,24,12,0,43.0,214.0,3.6,21.0,237.0,262.79,208.55
2018,11,24,12,15,241.5,194.0,3.6,20.95,323.0,477.05,382.11
2018,11,24,12,30,440.0,174.0,3.6,20.9,409.0,668.77,530.22
2018,11,24,12,45,488.0,162.0,3.65,20.85,416.5,695.09,550.26
2018,11,24,13,0,536.0,150.0,3.7,20.8,424.0,717.9,568.03
2018,11,24,13,15,636.0,122.0,3.65,20.65,434.0,776.49,611.58
2018,11,24,13,30,736.0,94.0,3.6,20.5,444.0,816.87,641.37
2018,11,24,13,45,766.0,83.5,3.6,20.4,429.5,804.29,633.19
2018,11,24,14,0,796.0,73.0,3.6,20.3,415.0,792.47,625.96
2018,11,24,14,15,776.5,70.0,3.55,20.1,382.0,744.8,592.37
2018,11,24,14,30,757.0,67.0,3.5,19.9,349.0,695.93,557.54
2018,11,24,14,45,729.0,64.0,3.45,19.7,312.0,639.87,516.51
2018,11,24,15,0,701.0,61.0,3.4,19.5,275.0,583.9,474.52
2018,11,24,15,15,657.0,56.5,3.4,19.5,234.0,516.26,420.31
2018,11,24,15,30,613.0,52.0,3.4,19.5,193.0,455.37,369.32
2018,11,24,15,45,477.5,49.0,2.85,18.6,144.5,345.1,277.79
2018,11,24,16,0,342.0,46.0,2.3,17.7,96.0,246.98,194.61
2018,11,24,16,15,175.5,31.5,2.0,16.95,57.0,135.59,99.14
2018,11,24,16,30,9.0,17.0,1.7,16.2,18.0,19.04,0.0
2018,11,24,16,45,4.5,8.5,1.45,15.45,9.0,8.72,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.85,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.9,11.0,33.94,0.0
2018,11,25,7,15,216.0,22.0,1.2,11.35,40.5,122.09,10.43
2018,11,25,7,30,354.0,34.0,1.2,11.8,70.0,218.59,163.55
2018,11,25,7,45,443.5,42.5,1.15,12.2,110.0,293.53,234.75
2018,11,25,8,0,533.0,51.0,1.1,12.6,150.0,377.42,307.08
2018,11,25,8,15,591.0,55.5,1.1,13.15,191.5,446.19,364.99
2018,11,25,8,30,649.0,60.0,1.1,13.7,233.0,519.18,423.82
2018,11,25,8,45,688.5,63.0,1.05,14.25,272.5,577.04,468.44
2018,11,25,9,0,728.0,66.0,1.0,14.8,312.0,641.02,513.99
2018,11,25,9,15,757.5,68.0,1.0,15.45,348.5,697.04,552.25
2018,11,25,9,30,787.0,70.0,1.0,16.1,385.0,752.84,589.24
2018,11,25,9,45,810.5,70.0,0.95,16.8,416.0,800.43,618.6
2018,11,25,10,0,834.0,70.0,0.9,17.5,447.0,846.62,646.21
2018,11,25,10,15,846.5,71.5,0.85,18.0,471.5,883.11,667.07
2018,11,25,10,30,859.0,73.0,0.8,18.5,496.0,907.02,679.33
2018,11,25,10,45,867.0,73.5,0.7,19.05,513.0,932.29,691.33
2018,11,25,11,0,875.0,74.0,0.6,19.6,530.0,954.51,701.06
2018,11,25,11,15,878.5,74.5,0.65,19.95,539.5,969.12,709.71
2018,11,25,11,30,882.0,75.0,0.7,20.3,549.0,980.32,716.44
2018,11,25,11,45,882.5,75.0,0.8,20.7,550.5,984.41,719.76
2018,11,25,12,0,883.0,75.0,0.9,21.1,552.0,984.95,721.03
2018,11,25,12,15,882.0,74.5,1.05,21.35,546.5,979.81,720.15
2018,11,25,12,30,881.0,74.0,1.2,21.6,541.0,971.15,716.99
2018,11,25,12,45,876.5,73.0,1.35,21.8,528.0,954.97,708.99
2018,11,25,13,0,872.0,72.0,1.5,22.0,515.0,935.49,698.71
2018,11,25,13,15,862.5,71.0,1.65,22.0,494.5,908.16,683.52
2018,11,25,13,30,853.0,70.0,1.8,22.0,474.0,878.01,666.13
2018,11,25,13,45,839.0,68.0,1.9,21.95,446.5,849.07,648.81
2018,11,25,14,0,825.0,66.0,2.0,21.9,419.0,808.31,622.89
2018,11,25,14,15,804.5,64.0,2.0,21.7,386.0,760.29,590.9
2018,11,25,14,30,784.0,62.0,2.0,21.5,353.0,711.04,557.4
2018,11,25,14,45,754.5,59.5,2.05,21.3,315.0,653.61,517.34
2018,11,25,15,0,725.0,57.0,2.1,21.1,277.0,596.33,476.14
2018,11,25,15,15,682.0,53.0,2.1,21.1,236.0,529.01,423.85
2018,11,25,15,30,639.0,49.0,2.1,21.1,195.0,463.89,370.87
2018,11,25,15,45,572.0,44.0,1.6,19.7,153.5,391.52,310.58
2018,11,25,16,0,505.0,39.0,1.1,18.3,112.0,321.06,249.63
2018,11,25,16,15,382.5,30.5,1.1,17.55,74.5,228.74,166.87
2018,11,25,16,30,260.0,22.0,1.1,16.8,37.0,139.59,15.28
2018,11,25,16,45,130.0,11.0,1.1,16.1,18.5,51.95,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,6,45,47.0,5.0,0.8,10.65,5.5,0.0,0.0
2018,11,26,7,0,94.0,10.0,0.8,10.7,11.0,39.08,0.0
2018,11,26,7,15,192.0,21.0,0.95,11.45,35.5,110.97,0.0
2018,11,26,7,30,290.0,32.0,1.1,12.2,60.0,188.52,139.11
2018,11,26,7,45,411.0,39.0,1.2,13.0,102.0,273.39,218.0
2018,11,26,8,0,532.0,46.0,1.3,13.8,144.0,370.63,300.91
2018,11,26,8,15,601.5,49.5,1.45,14.5,186.5,444.41,363.29
2018,11,26,8,30,671.0,53.0,1.6,15.2,229.0,520.1,425.22
2018,11,26,8,45,712.5,55.5,1.7,15.9,269.5,584.02,475.17
2018,11,26,9,0,754.0,58.0,1.8,16.6,310.0,649.53,523.17
2018,11,26,9,15,750.0,65.5,1.85,17.45,339.5,687.26,548.6
2018,11,26,9,30,746.0,73.0,1.9,18.3,369.0,722.24,571.58
2018,11,26,9,45,716.5,86.0,1.9,19.2,388.0,744.51,584.44
2018,11,26,10,0,687.0,99.0,1.9,20.1,407.0,758.05,590.96
2018,11,26,10,15,690.0,104.5,1.85,20.6,428.0,787.32,609.06
2018,11,26,10,30,693.0,110.0,1.8,21.1,449.0,814.11,625.03
2018,11,26,10,45,652.5,125.5,1.75,21.6,453.5,808.93,618.77
2018,11,26,11,0,612.0,141.0,1.7,22.1,458.0,798.87,609.64
2018,11,26,11,15,574.0,155.5,1.7,22.35,457.0,777.19,593.73
2018,11,26,11,30,536.0,170.0,1.7,22.6,456.0,762.31,582.76
2018,11,26,11,45,587.0,154.5,1.7,22.85,469.0,805.57,612.12
2018,11,26,12,0,638.0,139.0,1.7,23.1,482.0,839.0,633.91
2018,11,26,12,15,597.5,149.5,1.6,23.2,468.0,808.04,611.31
2018,11,26,12,30,557.0,160.0,1.5,23.3,454.0,766.48,582.13
2018,11,26,12,45,525.0,164.0,1.45,23.35,435.5,733.37,559.42
2018,11,26,13,0,493.0,168.0,1.4,23.4,417.0,698.85,534.96
2018,11,26,13,15,422.5,175.5,1.25,23.35,383.0,631.48,485.61
2018,11,26,13,30,352.0,183.0,1.1,23.3,349.0,545.92,423.19
2018,11,26,13,45,433.0,155.0,1.0,23.25,347.5,593.46,459.7
2018,11,26,14,0,514.0,127.0,0.9,23.2,346.0,614.63,475.93
2018,11,26,14,15,593.5,102.5,0.85,23.0,336.0,640.28,494.62
2018,11,26,14,30,673.0,78.0,0.8,22.8,326.0,649.25,501.25
2018,11,26,14,45,507.5,89.5,0.75,22.6,265.0,512.07,401.49
2018,11,26,15,0,342.0,101.0,0.7,22.4,204.0,381.22,302.12
2018,11,26,15,15,210.5,87.0,0.7,22.4,147.5,247.86,197.76
2018,11,26,15,30,79.0,73.0,0.7,22.4,91.0,130.96,102.58
2018,11,26,15,45,66.0,58.0,0.65,21.0,71.0,103.51,79.98
2018,11,26,16,0,53.0,43.0,0.6,19.6,51.0,77.23,57.52
2018,11,26,16,15,41.5,29.0,0.65,18.95,34.0,54.12,36.12
2018,11,26,16,30,30.0,15.0,0.7,18.3,17.0,28.69,0.0
2018,11,26,16,45,15.0,7.5,0.75,17.65,8.5,11.33,0.0
2018,11,26,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.4,0.0,0.0,0.0
