Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,9.15,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,9.1,2.0,0.0,0.0
2018,12,7,7,15,94.0,14.5,0.3,9.45,19.5,46.74,0.0
2018,12,7,7,30,169.0,26.0,0.4,9.8,37.0,120.41,53.49
2018,12,7,7,45,237.5,38.0,0.45,10.1,66.5,182.75,141.3
2018,12,7,8,0,306.0,50.0,0.5,10.4,96.0,245.21,198.77
2018,12,7,8,15,436.5,55.0,0.65,10.8,143.5,346.15,284.68
2018,12,7,8,30,567.0,60.0,0.8,11.2,191.0,457.26,376.31
2018,12,7,8,45,642.5,61.0,0.9,11.6,235.5,537.1,440.53
2018,12,7,9,0,718.0,62.0,1.0,12.0,280.0,617.23,502.11
2018,12,7,9,15,751.5,64.5,1.05,12.7,317.0,676.33,544.16
2018,12,7,9,30,785.0,67.0,1.1,13.4,354.0,735.63,585.27
2018,12,7,9,45,788.5,71.0,1.15,14.05,380.5,771.63,608.75
2018,12,7,10,0,792.0,75.0,1.2,14.7,407.0,805.19,630.33
2018,12,7,10,15,821.0,74.0,1.2,15.25,436.0,852.61,660.77
2018,12,7,10,30,850.0,73.0,1.2,15.8,465.0,898.4,689.31
2018,12,7,10,45,860.0,73.5,1.2,16.35,483.0,926.39,705.39
2018,12,7,11,0,870.0,74.0,1.2,16.9,501.0,940.89,712.58
2018,12,7,11,15,879.5,73.5,1.15,17.15,513.0,960.76,723.52
2018,12,7,11,30,889.0,73.0,1.1,17.4,525.0,977.42,732.23
2018,12,7,11,45,889.0,73.0,1.05,17.6,527.5,982.05,733.3
2018,12,7,12,0,889.0,73.0,1.0,17.8,530.0,983.15,732.38
2018,12,7,12,15,888.5,72.5,1.0,18.0,525.5,979.58,729.6
2018,12,7,12,30,888.0,72.0,1.0,18.2,521.0,972.51,724.78
2018,12,7,12,45,885.0,70.0,0.95,18.35,509.0,957.54,714.18
2018,12,7,13,0,882.0,68.0,0.9,18.5,497.0,939.21,701.62
2018,12,7,13,15,873.0,67.5,0.95,18.5,478.0,914.06,686.96
2018,12,7,13,30,864.0,67.0,1.0,18.5,459.0,886.03,670.33
2018,12,7,13,45,851.0,65.5,1.0,18.55,433.0,850.41,647.46
2018,12,7,14,0,838.0,64.0,1.0,18.6,407.0,821.2,628.82
2018,12,7,14,15,818.5,61.5,1.05,18.4,375.0,774.02,598.61
2018,12,7,14,30,799.0,59.0,1.1,18.2,343.0,725.48,566.79
2018,12,7,14,45,770.0,56.5,1.1,18.05,306.0,668.78,527.41
2018,12,7,15,0,741.0,54.0,1.1,17.9,269.0,612.07,486.84
2018,12,7,15,15,697.5,50.0,1.1,17.9,228.5,544.33,435.45
2018,12,7,15,30,654.0,46.0,1.1,17.9,188.0,478.68,382.58
2018,12,7,15,45,586.5,41.0,0.95,16.65,147.5,400.9,318.96
2018,12,7,16,0,519.0,36.0,0.8,15.4,107.0,328.21,256.44
2018,12,7,16,15,394.0,28.0,0.85,14.95,70.5,239.36,171.49
2018,12,7,16,30,269.0,20.0,0.9,14.5,34.0,144.99,0.0
2018,12,7,16,45,134.5,10.0,0.95,14.05,17.0,55.1,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.35,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,12,8,7,15,147.0,14.0,0.95,8.1,22.0,65.48,0.0
2018,12,8,7,30,269.0,25.0,1.0,8.8,42.0,159.41,62.56
2018,12,8,7,45,244.0,38.0,1.0,9.45,63.0,185.82,143.59
2018,12,8,8,0,219.0,51.0,1.0,10.1,84.0,200.46,162.89
2018,12,8,8,15,290.0,62.5,1.05,10.75,120.5,266.29,220.64
2018,12,8,8,30,361.0,74.0,1.1,11.4,157.0,339.04,282.4
2018,12,8,8,45,525.0,70.0,1.2,12.0,215.0,467.66,387.85
2018,12,8,9,0,689.0,66.0,1.3,12.6,273.0,604.95,494.96
2018,12,8,9,15,758.0,63.0,1.3,13.4,317.0,678.38,546.92
2018,12,8,9,30,827.0,60.0,1.3,14.2,361.0,759.16,602.82
2018,12,8,9,45,845.5,62.0,1.35,15.05,392.5,806.5,633.47
2018,12,8,10,0,864.0,64.0,1.4,15.9,424.0,843.37,656.46
2018,12,8,10,15,876.0,65.5,1.4,16.25,449.0,880.2,679.72
2018,12,8,10,30,888.0,67.0,1.4,16.6,474.0,914.56,700.95
2018,12,8,10,45,895.5,68.5,1.4,17.0,492.5,942.0,717.19
2018,12,8,11,0,903.0,70.0,1.4,17.4,511.0,966.36,731.36
2018,12,8,11,15,906.5,70.5,1.35,17.6,521.5,982.27,739.67
2018,12,8,11,30,910.0,71.0,1.3,17.8,532.0,994.74,745.87
2018,12,8,11,45,909.5,71.5,1.25,17.95,534.5,999.76,747.44
2018,12,8,12,0,909.0,72.0,1.2,18.1,537.0,1001.18,746.91
2018,12,8,12,15,905.0,72.0,1.15,18.2,532.0,994.89,741.7
2018,12,8,12,30,901.0,72.0,1.1,18.3,527.0,985.08,734.46
2018,12,8,12,45,881.0,75.0,1.05,18.35,511.0,960.37,717.82
2018,12,8,13,0,861.0,78.0,1.0,18.4,495.0,943.14,706.38
2018,12,8,13,15,863.0,74.5,0.95,18.35,479.0,924.41,694.19
2018,12,8,13,30,865.0,71.0,0.9,18.3,463.0,902.29,679.84
2018,12,8,13,45,849.5,70.0,0.85,18.25,436.5,864.71,655.15
2018,12,8,14,0,834.0,69.0,0.8,18.2,410.0,824.88,628.92
2018,12,8,14,15,789.5,70.5,0.7,18.0,373.0,762.32,586.23
2018,12,8,14,30,745.0,72.0,0.6,17.8,336.0,699.75,542.98
2018,12,8,14,45,735.0,66.0,0.5,17.65,303.0,654.97,511.35
2018,12,8,15,0,725.0,60.0,0.4,17.5,270.0,608.77,477.67
2018,12,8,15,15,679.5,55.5,0.4,17.5,229.0,539.61,426.04
2018,12,8,15,30,634.0,51.0,0.4,17.5,188.0,477.82,377.11
2018,12,8,15,45,562.0,45.0,0.25,16.55,147.0,397.56,312.15
2018,12,8,16,0,490.0,39.0,0.1,15.6,106.0,323.4,249.38
2018,12,8,16,15,330.0,30.0,0.2,15.25,68.0,212.76,150.99
2018,12,8,16,30,170.0,21.0,0.3,14.9,30.0,106.83,0.0
2018,12,8,16,45,85.0,10.5,0.35,14.55,15.0,38.53,0.0
2018,12,8,17,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.45,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,12,9,7,15,43.5,12.5,0.95,9.85,14.0,26.45,0.0
2018,12,9,7,30,68.0,22.0,0.9,10.2,26.0,62.8,16.9
2018,12,9,7,45,77.0,36.0,0.85,10.55,44.5,92.79,69.19
2018,12,9,8,0,86.0,50.0,0.8,10.9,63.0,107.07,85.05
2018,12,9,8,15,84.0,65.5,0.95,11.3,81.5,127.27,103.66
2018,12,9,8,30,82.0,81.0,1.1,11.7,100.0,147.11,121.31
2018,12,9,8,45,118.5,98.5,1.25,12.15,131.0,195.33,162.93
2018,12,9,9,0,155.0,116.0,1.4,12.6,162.0,246.66,206.35
2018,12,9,9,15,232.5,125.5,1.4,12.95,204.5,336.55,280.84
2018,12,9,9,30,310.0,135.0,1.4,13.3,247.0,417.98,346.44
2018,12,9,9,45,315.0,145.5,1.4,13.65,268.0,445.4,366.79
2018,12,9,10,0,320.0,156.0,1.4,14.0,289.0,472.29,386.7
2018,12,9,10,15,405.5,152.0,1.45,14.7,330.5,572.35,463.12
2018,12,9,10,30,491.0,148.0,1.5,15.4,372.0,656.56,525.18
2018,12,9,10,45,480.5,157.0,1.5,16.1,383.5,668.53,530.89
2018,12,9,11,0,470.0,166.0,1.5,16.8,395.0,678.16,535.56
2018,12,9,11,15,404.0,184.5,1.5,17.35,384.5,642.96,506.76
2018,12,9,11,30,338.0,203.0,1.5,17.9,374.0,584.0,461.33
2018,12,9,11,45,394.5,191.0,1.5,18.4,391.5,647.91,508.56
2018,12,9,12,0,451.0,179.0,1.5,18.9,409.0,690.06,538.71
2018,12,9,12,15,481.0,171.0,1.5,18.85,414.5,708.73,552.55
2018,12,9,12,30,511.0,163.0,1.5,18.8,420.0,724.97,564.94
2018,12,9,12,45,497.5,162.0,1.5,18.7,407.5,705.08,550.87
2018,12,9,13,0,484.0,161.0,1.5,18.6,395.0,683.46,535.89
2018,12,9,13,15,506.0,148.5,1.45,18.25,385.0,679.47,534.58
2018,12,9,13,30,528.0,136.0,1.4,17.9,375.0,672.48,530.48
2018,12,9,13,45,439.5,143.0,1.3,17.6,334.0,588.71,468.38
2018,12,9,14,0,351.0,150.0,1.2,17.3,293.0,488.87,393.24
2018,12,9,14,15,375.5,134.0,1.15,16.9,276.5,496.59,400.84
2018,12,9,14,30,400.0,118.0,1.1,16.5,260.0,482.45,391.07
2018,12,9,14,45,297.0,112.5,1.0,16.05,211.5,365.78,299.42
2018,12,9,15,0,194.0,107.0,0.9,15.6,163.0,275.35,226.1
2018,12,9,15,15,155.0,91.0,0.9,15.6,131.5,221.89,182.01
2018,12,9,15,30,116.0,75.0,0.9,15.6,100.0,159.8,129.86
2018,12,9,15,45,140.0,61.0,0.85,14.75,84.5,163.55,132.0
2018,12,9,16,0,164.0,47.0,0.8,13.9,69.0,152.93,120.68
2018,12,9,16,15,123.5,33.0,0.85,13.65,46.0,110.26,78.42
2018,12,9,16,30,83.0,19.0,0.9,13.4,23.0,62.51,0.0
2018,12,9,16,45,41.5,9.5,0.9,13.15,11.5,22.62,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,45,8.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,12,10,7,0,16.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,12,10,7,15,21.5,11.5,1.3,9.15,12.0,17.58,0.0
2018,12,10,7,30,27.0,20.0,1.4,9.4,22.0,36.28,4.35
2018,12,10,7,45,32.5,36.5,1.45,9.65,40.0,55.98,39.55
2018,12,10,8,0,38.0,53.0,1.5,9.9,58.0,78.01,60.67
2018,12,10,8,15,53.0,69.5,1.55,10.25,79.5,105.64,85.48
2018,12,10,8,30,68.0,86.0,1.6,10.6,101.0,134.65,111.19
2018,12,10,8,45,180.0,97.0,1.65,11.0,147.5,247.89,208.85
2018,12,10,9,0,292.0,108.0,1.7,11.4,194.0,348.2,293.34
2018,12,10,9,15,332.5,116.5,1.8,11.9,226.5,417.02,348.81
2018,12,10,9,30,373.0,125.0,1.9,12.4,259.0,472.83,393.12
2018,12,10,9,45,388.0,135.5,2.0,12.95,285.5,511.72,422.76
2018,12,10,10,0,403.0,146.0,2.1,13.5,312.0,550.33,451.72
2018,12,10,10,15,455.5,145.0,2.2,13.95,343.5,608.08,495.97
2018,12,10,10,30,508.0,144.0,2.3,14.4,375.0,666.8,539.94
2018,12,10,10,45,563.0,137.5,2.4,14.9,403.0,721.39,579.06
2018,12,10,11,0,618.0,131.0,2.5,15.4,431.0,785.89,624.85
2018,12,10,11,15,608.5,136.0,2.5,15.7,437.0,791.45,627.13
2018,12,10,11,30,599.0,141.0,2.5,16.0,443.0,794.15,627.99
2018,12,10,11,45,589.0,145.0,2.5,16.25,443.5,792.44,625.95
2018,12,10,12,0,579.0,149.0,2.5,16.5,444.0,779.3,615.83
2018,12,10,12,15,564.5,151.5,2.5,16.55,437.0,766.76,606.82
2018,12,10,12,30,550.0,154.0,2.5,16.6,430.0,751.98,596.29
2018,12,10,12,45,581.5,141.5,2.5,16.65,427.5,769.91,609.7
2018,12,10,13,0,613.0,129.0,2.5,16.7,425.0,776.85,614.95
2018,12,10,13,15,684.0,108.0,2.5,16.55,426.5,806.31,637.17
2018,12,10,13,30,755.0,87.0,2.5,16.4,428.0,823.04,650.07
2018,12,10,13,45,700.0,92.0,2.45,16.3,394.0,766.58,609.75
2018,12,10,14,0,645.0,97.0,2.4,16.2,360.0,704.55,565.34
2018,12,10,14,15,673.5,85.0,2.4,15.95,340.5,691.27,557.27
2018,12,10,14,30,702.0,73.0,2.4,15.7,321.0,673.48,545.23
2018,12,10,14,45,697.5,65.5,2.35,15.5,290.0,627.88,511.41
2018,12,10,15,0,693.0,58.0,2.3,15.3,259.0,585.56,479.42
2018,12,10,15,15,642.5,55.0,2.3,15.3,219.5,520.9,427.61
2018,12,10,15,30,592.0,52.0,2.3,15.3,180.0,455.08,372.56
2018,12,10,15,45,531.0,45.0,1.8,14.15,141.0,381.81,309.99
2018,12,10,16,0,470.0,38.0,1.3,13.0,102.0,313.74,249.22
2018,12,10,16,15,310.0,29.5,1.25,12.35,65.5,204.38,148.87
2018,12,10,16,30,150.0,21.0,1.2,11.7,29.0,99.56,0.0
2018,12,10,16,45,75.0,10.5,1.15,11.1,14.5,35.31,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,8.15,20.0,63.95,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.5,40.0,167.08,23.19
2018,12,11,7,45,428.5,30.5,0.85,8.85,78.5,263.91,200.23
2018,12,11,8,0,556.0,38.0,0.8,9.2,117.0,356.65,287.44
2018,12,11,8,15,624.0,42.5,0.9,9.75,159.0,431.64,353.3
2018,12,11,8,30,692.0,47.0,1.0,10.3,201.0,511.41,420.28
2018,12,11,8,45,735.5,50.5,1.05,10.85,242.0,578.2,474.26
2018,12,11,9,0,779.0,54.0,1.1,11.4,283.0,646.86,525.86
2018,12,11,9,15,805.0,57.0,1.35,12.25,320.0,703.13,567.64
2018,12,11,9,30,831.0,60.0,1.6,13.1,357.0,759.02,608.13
2018,12,11,9,45,846.5,62.0,1.9,14.0,387.5,804.14,640.27
2018,12,11,10,0,862.0,64.0,2.2,14.9,418.0,838.68,664.27
2018,12,11,10,15,875.5,65.5,2.35,15.25,444.0,876.96,690.74
2018,12,11,10,30,889.0,67.0,2.5,15.6,470.0,912.88,715.27
2018,12,11,10,45,898.0,67.5,2.6,16.0,488.5,940.63,733.36
2018,12,11,11,0,907.0,68.0,2.7,16.4,507.0,965.37,749.4
2018,12,11,11,15,912.0,69.0,2.75,16.55,518.5,983.74,761.34
2018,12,11,11,30,917.0,70.0,2.8,16.7,530.0,998.7,771.09
2018,12,11,11,45,918.5,70.0,2.9,16.9,533.5,1005.36,775.62
2018,12,11,12,0,920.0,70.0,3.0,17.1,537.0,1008.42,777.91
2018,12,11,12,15,918.0,70.0,3.05,17.15,533.0,1004.4,775.51
2018,12,11,12,30,916.0,70.0,3.1,17.2,529.0,996.8,770.86
2018,12,11,12,45,911.0,69.0,3.15,17.3,517.0,981.39,760.83
2018,12,11,13,0,906.0,68.0,3.2,17.4,505.0,962.59,748.58
2018,12,11,13,15,897.0,67.5,3.15,17.3,486.0,937.45,731.76
2018,12,11,13,30,888.0,67.0,3.1,17.2,467.0,909.33,712.87
2018,12,11,13,45,874.5,65.0,3.05,17.15,440.5,872.4,687.51
2018,12,11,14,0,861.0,63.0,3.0,17.1,414.0,833.13,660.3
2018,12,11,14,15,841.5,61.0,2.9,16.85,382.0,794.97,633.76
2018,12,11,14,30,822.0,59.0,2.8,16.6,350.0,746.61,599.23
2018,12,11,14,45,793.5,57.0,2.7,16.35,313.0,690.3,558.07
2018,12,11,15,0,765.0,55.0,2.6,16.1,276.0,633.79,515.72
2018,12,11,15,15,722.0,51.0,2.6,16.1,235.0,565.4,462.21
2018,12,11,15,30,679.0,47.0,2.6,16.1,194.0,498.92,406.9
2018,12,11,15,45,612.0,41.5,1.9,14.45,152.5,419.48,339.64
2018,12,11,16,0,545.0,36.0,1.2,12.8,111.0,345.09,273.58
2018,12,11,16,15,417.5,28.5,1.2,12.25,73.5,253.67,185.17
2018,12,11,16,30,290.0,21.0,1.2,11.7,36.0,156.72,0.0
2018,12,11,16,45,145.0,10.5,1.2,11.15,18.0,60.16,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,7,15,27.5,10.0,1.2,11.2,11.5,18.38,0.0
2018,12,12,7,30,55.0,20.0,1.3,11.7,23.0,53.59,0.0
2018,12,12,7,45,208.5,32.5,1.4,12.15,59.5,160.88,119.75
2018,12,12,8,0,362.0,45.0,1.5,12.6,96.0,267.83,215.43
2018,12,12,8,15,437.0,52.0,1.75,13.0,133.5,339.46,278.65
2018,12,12,8,30,512.0,59.0,2.0,13.4,171.0,417.37,345.42
2018,12,12,8,45,586.5,62.5,2.25,13.75,215.0,496.71,411.73
2018,12,12,9,0,661.0,66.0,2.5,14.1,259.0,581.02,479.83
2018,12,12,9,15,612.0,81.0,2.6,14.45,277.5,590.92,486.73
2018,12,12,9,30,563.0,96.0,2.7,14.8,296.0,594.5,488.81
2018,12,12,9,45,662.0,88.0,2.8,15.15,343.5,688.3,559.6
2018,12,12,10,0,761.0,80.0,2.9,15.5,391.0,779.85,626.12
2018,12,12,10,15,806.5,75.5,2.95,15.95,423.0,837.14,665.56
2018,12,12,10,30,852.0,71.0,3.0,16.4,455.0,893.36,703.77
2018,12,12,10,45,829.0,78.5,3.1,16.8,465.0,900.13,706.93
2018,12,12,11,0,806.0,86.0,3.2,17.2,475.0,902.61,707.58
2018,12,12,11,15,833.0,82.0,3.15,17.45,492.0,934.9,728.79
2018,12,12,11,30,860.0,78.0,3.1,17.7,509.0,964.29,747.55
2018,12,12,11,45,889.0,72.0,3.1,17.95,520.0,978.75,756.36
2018,12,12,12,0,918.0,66.0,3.1,18.2,531.0,1000.75,770.61
2018,12,12,12,15,912.5,67.5,3.1,18.3,527.0,995.48,766.57
2018,12,12,12,30,907.0,69.0,3.1,18.4,523.0,986.65,760.51
2018,12,12,12,45,897.5,70.0,3.1,18.45,510.5,969.82,749.24
2018,12,12,13,0,888.0,71.0,3.1,18.5,498.0,949.74,735.88
2018,12,12,13,15,879.0,69.5,3.1,18.35,479.0,923.69,718.97
2018,12,12,13,30,870.0,68.0,3.1,18.2,460.0,894.72,699.98
2018,12,12,13,45,856.0,67.0,3.05,18.1,434.5,868.48,682.39
2018,12,12,14,0,842.0,66.0,3.0,18.0,409.0,830.21,656.0
2018,12,12,14,15,822.0,64.0,2.85,17.7,377.0,783.57,623.15
2018,12,12,14,30,802.0,62.0,2.7,17.4,345.0,735.52,588.77
2018,12,12,14,45,773.0,59.0,2.6,17.1,308.5,678.32,547.11
2018,12,12,15,0,744.0,56.0,2.5,16.8,272.0,621.07,504.34
2018,12,12,15,15,700.0,52.5,2.5,16.8,231.5,553.51,451.48
2018,12,12,15,30,656.0,49.0,2.5,16.8,191.0,487.86,396.98
2018,12,12,15,45,586.0,43.0,1.8,15.1,149.5,407.16,329.03
2018,12,12,16,0,516.0,37.0,1.1,13.4,108.0,338.04,267.36
2018,12,12,16,15,388.0,29.0,1.1,12.85,71.5,241.28,176.1
2018,12,12,16,30,260.0,21.0,1.1,12.3,35.0,145.21,0.0
2018,12,12,16,45,130.0,10.5,1.1,11.8,17.5,55.08,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,15,133.0,11.0,1.4,7.3,18.0,56.82,0.0
2018,12,13,7,30,266.0,22.0,1.5,8.2,36.0,149.22,0.0
2018,12,13,7,45,393.0,29.5,1.6,9.1,72.5,244.89,183.44
2018,12,13,8,0,520.0,37.0,1.7,10.0,109.0,341.07,275.72
2018,12,13,8,15,589.5,42.5,1.85,10.65,150.0,409.72,337.73
2018,12,13,8,30,659.0,48.0,2.0,11.3,191.0,489.75,406.18
2018,12,13,8,45,703.0,51.0,2.15,11.95,231.0,554.82,460.43
2018,12,13,9,0,747.0,54.0,2.3,12.6,271.0,621.79,512.84
2018,12,13,9,15,776.0,56.5,2.3,13.25,307.5,678.39,554.36
2018,12,13,9,30,805.0,59.0,2.3,13.9,344.0,734.93,594.51
2018,12,13,9,45,825.0,61.0,2.3,14.6,375.5,782.93,627.1
2018,12,13,10,0,845.0,63.0,2.3,15.3,407.0,829.52,657.9
2018,12,13,10,15,856.5,64.5,2.35,15.9,431.5,856.93,675.07
2018,12,13,10,30,868.0,66.0,2.4,16.5,456.0,890.69,696.72
2018,12,13,10,45,876.5,67.0,2.45,17.15,474.5,918.36,713.7
2018,12,13,11,0,885.0,68.0,2.5,17.8,493.0,943.11,728.6
2018,12,13,11,15,889.5,68.5,2.5,18.15,504.5,960.22,738.6
2018,12,13,11,30,894.0,69.0,2.5,18.5,516.0,974.0,746.46
2018,12,13,11,45,895.5,69.5,2.5,18.85,520.0,981.42,750.13
2018,12,13,12,0,897.0,70.0,2.5,19.2,524.0,985.33,751.63
2018,12,13,12,15,892.5,70.5,2.5,19.4,519.5,979.82,747.36
2018,12,13,12,30,888.0,71.0,2.5,19.6,515.0,970.83,740.99
2018,12,13,12,45,878.0,71.5,2.45,19.8,502.0,953.14,728.39
2018,12,13,13,0,868.0,72.0,2.4,20.0,489.0,932.3,713.83
2018,12,13,13,15,858.0,71.5,2.4,20.05,470.5,917.22,704.24
2018,12,13,13,30,848.0,71.0,2.4,20.1,452.0,888.82,685.42
2018,12,13,13,45,833.0,69.5,2.4,20.15,426.5,851.96,660.7
2018,12,13,14,0,818.0,68.0,2.4,20.2,401.0,812.89,634.22
2018,12,13,14,15,797.5,65.5,2.15,19.95,369.5,766.02,600.68
2018,12,13,14,30,777.0,63.0,1.9,19.7,338.0,717.85,565.76
2018,12,13,14,45,746.5,60.5,1.7,19.4,302.0,661.14,524.44
2018,12,13,15,0,716.0,58.0,1.5,19.1,266.0,604.5,482.24
2018,12,13,15,15,671.5,54.0,1.5,19.1,226.0,537.2,430.78
2018,12,13,15,30,627.0,50.0,1.5,19.1,186.0,471.94,377.98
2018,12,13,15,45,559.0,44.0,1.3,17.45,146.0,399.15,318.43
2018,12,13,16,0,491.0,38.0,1.1,15.8,106.0,327.1,256.79
2018,12,13,16,15,334.5,28.5,1.15,15.3,67.5,216.61,157.17
2018,12,13,16,30,178.0,19.0,1.2,14.8,29.0,110.77,0.0
2018,12,13,16,45,89.0,9.5,1.25,14.35,14.5,39.83,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,2.5,2.8,13.1,3.0,4.26,0.0
2018,12,14,7,30,12.0,5.0,2.9,13.3,6.0,12.1,0.0
2018,12,14,7,45,6.0,8.5,3.0,13.55,9.0,9.94,2.03
2018,12,14,8,0,0.0,12.0,3.1,13.8,12.0,9.86,2.56
2018,12,14,8,15,0.0,15.5,3.25,14.0,15.5,12.74,5.16
2018,12,14,8,30,0.0,19.0,3.4,14.2,19.0,15.63,7.73
2018,12,14,8,45,0.0,23.0,3.5,14.45,23.0,18.94,10.62
2018,12,14,9,0,0.0,27.0,3.6,14.7,27.0,22.25,13.48
2018,12,14,9,15,0.0,42.0,3.7,14.85,42.0,34.7,24.14
2018,12,14,9,30,0.0,57.0,3.8,15.0,57.0,47.19,34.75
2018,12,14,9,45,3.0,75.0,3.85,15.15,76.0,64.96,49.89
2018,12,14,10,0,6.0,93.0,3.9,15.3,95.0,84.52,66.43
2018,12,14,10,15,88.5,126.5,3.95,15.4,166.0,218.87,181.43
2018,12,14,10,30,171.0,160.0,4.0,15.5,237.0,337.04,279.76
2018,12,14,10,45,201.5,181.0,4.1,15.55,275.0,394.91,326.25
2018,12,14,11,0,232.0,202.0,4.2,15.6,313.0,474.24,388.9
2018,12,14,11,15,297.0,199.0,4.2,15.65,344.5,535.97,438.41
2018,12,14,11,30,362.0,196.0,4.2,15.7,376.0,598.22,487.67
2018,12,14,11,45,277.5,201.5,4.15,15.75,340.0,524.54,427.82
2018,12,14,12,0,193.0,207.0,4.1,15.8,304.0,427.5,349.75
2018,12,14,12,15,162.0,214.0,4.05,15.8,295.0,405.93,331.87
2018,12,14,12,30,131.0,221.0,4.0,15.8,286.0,384.29,313.6
2018,12,14,12,45,219.0,205.5,3.95,15.85,311.5,448.23,367.44
2018,12,14,13,0,307.0,190.0,3.9,15.9,337.0,530.35,433.86
2018,12,14,13,15,342.5,177.5,3.8,15.95,336.0,542.44,444.02
2018,12,14,13,30,378.0,165.0,3.7,16.0,335.0,572.33,467.74
2018,12,14,13,45,418.5,146.0,3.55,16.0,324.5,575.47,471.3
2018,12,14,14,0,459.0,127.0,3.4,16.0,314.0,574.52,471.72
2018,12,14,14,15,422.0,124.5,3.1,15.9,286.0,525.65,432.7
2018,12,14,14,30,385.0,122.0,2.8,15.8,258.0,477.83,394.27
2018,12,14,14,45,407.0,104.5,2.45,15.7,234.5,457.75,378.42
2018,12,14,15,0,429.0,87.0,2.1,15.6,211.0,434.46,359.2
2018,12,14,15,15,370.0,76.0,2.1,15.6,172.0,362.27,299.81
2018,12,14,15,30,311.0,65.0,2.1,15.6,133.0,294.67,242.91
2018,12,14,15,45,333.5,53.5,1.55,14.85,112.0,278.12,226.64
2018,12,14,16,0,356.0,42.0,1.0,14.1,91.0,261.91,208.02
2018,12,14,16,15,282.5,32.5,1.0,13.75,62.5,196.59,143.92
2018,12,14,16,30,209.0,23.0,1.0,13.4,34.0,126.79,0.0
2018,12,14,16,45,104.5,11.5,1.0,13.0,17.0,47.25,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,7,15,65.0,10.0,1.5,9.9,13.0,31.51,0.0
2018,12,15,7,30,130.0,20.0,1.6,10.2,26.0,90.04,0.0
2018,12,15,7,45,177.0,33.0,1.65,10.45,51.0,147.05,106.55
2018,12,15,8,0,224.0,46.0,1.7,10.7,76.0,195.22,157.12
2018,12,15,8,15,298.5,56.5,1.7,11.05,111.5,261.0,215.79
2018,12,15,8,30,373.0,67.0,1.7,11.4,147.0,334.23,279.12
2018,12,15,8,45,529.0,63.5,1.7,11.8,201.5,456.99,381.18
2018,12,15,9,0,685.0,60.0,1.7,12.2,256.0,582.76,481.17
2018,12,15,9,15,673.0,70.0,1.65,12.8,283.5,620.47,507.69
2018,12,15,9,30,661.0,80.0,1.6,13.4,311.0,650.56,528.24
2018,12,15,9,45,641.5,91.0,1.6,14.0,332.0,672.57,542.6
2018,12,15,10,0,622.0,102.0,1.6,14.6,353.0,690.93,554.02
2018,12,15,10,15,565.0,121.5,1.6,15.25,360.5,681.92,545.11
2018,12,15,10,30,508.0,141.0,1.6,15.9,368.0,660.88,527.7
2018,12,15,10,45,600.0,125.0,1.6,16.55,404.0,747.84,589.2
2018,12,15,11,0,692.0,109.0,1.6,17.2,440.0,827.76,642.78
2018,12,15,11,15,790.5,89.5,1.55,17.6,476.0,901.88,690.92
2018,12,15,11,30,889.0,70.0,1.5,18.0,512.0,969.66,733.51
2018,12,15,11,45,870.5,75.0,1.4,18.4,511.0,963.71,725.78
2018,12,15,12,0,852.0,80.0,1.3,18.8,510.0,965.2,724.04
2018,12,15,12,15,773.5,96.5,1.2,18.95,484.5,907.49,683.79
2018,12,15,12,30,695.0,113.0,1.1,19.1,459.0,853.97,646.9
2018,12,15,12,45,647.5,122.0,1.05,19.25,439.0,811.99,618.33
2018,12,15,13,0,600.0,131.0,1.0,19.4,419.0,767.66,587.83
2018,12,15,13,15,569.0,132.0,0.95,19.45,397.0,728.24,560.77
2018,12,15,13,30,538.0,133.0,0.9,19.5,375.0,679.86,527.12
2018,12,15,13,45,543.5,123.5,0.9,19.5,356.0,659.05,513.56
2018,12,15,14,0,549.0,114.0,0.9,19.5,337.0,644.27,503.91
2018,12,15,14,15,576.0,99.5,0.85,19.3,317.5,631.22,495.2
2018,12,15,14,30,603.0,85.0,0.8,19.1,298.0,613.92,483.24
2018,12,15,14,45,629.0,73.5,0.8,18.9,275.0,595.2,470.51
2018,12,15,15,0,655.0,62.0,0.8,18.7,252.0,572.31,454.19
2018,12,15,15,15,634.5,56.0,0.8,18.7,218.0,521.38,414.92
2018,12,15,15,30,614.0,50.0,0.8,18.7,184.0,470.76,374.02
2018,12,15,15,45,538.0,44.0,0.75,17.45,143.0,388.97,308.5
2018,12,15,16,0,462.0,38.0,0.7,16.2,102.0,313.72,245.33
2018,12,15,16,15,350.0,30.0,0.75,15.7,68.5,226.67,164.87
2018,12,15,16,30,238.0,22.0,0.8,15.2,35.0,139.09,0.0
2018,12,15,16,45,119.0,11.0,0.85,14.75,17.5,52.22,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,7,15,40.5,9.0,1.4,10.8,11.0,21.93,0.0
2018,12,16,7,30,81.0,18.0,1.7,11.4,22.0,66.67,0.0
2018,12,16,7,45,120.0,32.5,2.0,12.05,45.0,109.23,76.71
2018,12,16,8,0,159.0,47.0,2.3,12.7,68.0,151.63,120.45
2018,12,16,8,15,193.0,62.0,2.45,13.15,96.5,196.07,160.67
2018,12,16,8,30,227.0,77.0,2.6,13.6,125.0,243.73,202.63
2018,12,16,8,45,257.5,89.0,2.75,14.05,154.0,287.89,240.87
2018,12,16,9,0,288.0,101.0,2.9,14.5,183.0,334.55,280.26
2018,12,16,9,15,309.0,111.5,3.0,15.05,210.0,374.22,312.8
2018,12,16,9,30,330.0,122.0,3.1,15.6,237.0,414.95,345.43
2018,12,16,9,45,213.5,139.0,3.25,16.2,216.0,351.85,291.33
2018,12,16,10,0,97.0,156.0,3.4,16.8,195.0,262.26,215.16
2018,12,16,10,15,78.0,164.5,3.45,17.1,197.0,239.88,196.22
2018,12,16,10,30,59.0,173.0,3.5,17.4,199.0,233.41,189.86
2018,12,16,10,45,38.0,153.0,3.55,17.75,170.0,189.01,152.67
2018,12,16,11,0,17.0,133.0,3.6,18.1,141.0,133.62,106.27
2018,12,16,11,15,9.0,120.5,3.55,18.25,124.5,113.22,89.06
2018,12,16,11,30,1.0,108.0,3.5,18.4,108.0,93.15,72.05
2018,12,16,11,45,1.0,104.0,3.45,18.6,104.5,89.26,68.77
2018,12,16,12,0,1.0,100.0,3.4,18.8,101.0,85.45,65.57
2018,12,16,12,15,9.0,124.0,3.25,18.7,128.5,116.51,91.56
2018,12,16,12,30,17.0,148.0,3.1,18.6,156.0,148.78,118.34
2018,12,16,12,45,100.5,173.5,2.95,18.5,221.5,293.22,238.1
2018,12,16,13,0,184.0,199.0,2.8,18.4,287.0,404.57,327.9
2018,12,16,13,15,142.5,190.5,2.75,18.3,257.0,352.58,285.7
2018,12,16,13,30,101.0,182.0,2.7,18.2,227.0,301.87,244.71
2018,12,16,13,45,88.5,163.0,2.65,18.05,201.0,247.3,201.36
2018,12,16,14,0,76.0,144.0,2.6,17.9,175.0,212.18,173.03
2018,12,16,14,15,112.0,133.5,2.45,17.65,175.0,244.56,200.82
2018,12,16,14,30,148.0,123.0,2.3,17.4,175.0,257.64,212.58
2018,12,16,14,45,128.5,110.5,2.2,17.15,152.5,223.34,184.16
2018,12,16,15,0,109.0,98.0,2.1,16.9,130.0,190.4,156.61
2018,12,16,15,15,77.5,74.5,2.1,16.9,95.5,136.42,110.93
2018,12,16,15,30,46.0,51.0,2.1,16.9,61.0,85.3,67.17
2018,12,16,15,45,44.0,41.0,2.0,16.2,49.0,71.28,54.86
2018,12,16,16,0,42.0,31.0,1.9,15.5,37.0,57.39,42.3
2018,12,16,16,15,32.0,21.5,2.0,15.35,25.0,40.52,25.98
2018,12,16,16,30,22.0,12.0,2.1,15.2,13.0,22.49,0.0
2018,12,16,16,45,11.0,6.0,2.15,15.05,6.5,9.1,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,7,15,106.5,10.0,1.5,11.45,15.0,45.83,0.0
