Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,9,0,776.0,48.0,4.1,10.9,259.0,618.85,519.75
2018,12,27,9,15,805.0,50.5,4.35,11.45,297.0,676.94,565.62
2018,12,27,9,30,834.0,53.0,4.6,12.0,335.0,727.65,604.67
2018,12,27,9,45,854.0,55.5,4.85,12.5,368.5,777.54,642.43
2018,12,27,10,0,874.0,58.0,5.1,13.0,402.0,826.15,678.62
2018,12,27,10,15,889.0,59.5,5.3,13.3,430.0,867.39,709.02
2018,12,27,10,30,904.0,61.0,5.5,13.6,458.0,906.43,737.56
2018,12,27,10,45,914.0,61.5,5.7,13.95,478.5,936.98,759.5
2018,12,27,11,0,924.0,62.0,5.9,14.3,499.0,964.6,779.26
2018,12,27,11,15,931.0,62.5,5.95,14.4,513.0,986.23,794.45
2018,12,27,11,30,938.0,63.0,6.0,14.5,527.0,1004.47,807.26
2018,12,27,11,45,942.5,63.0,6.1,14.6,533.5,1016.08,815.68
2018,12,27,12,0,947.0,63.0,6.2,14.7,540.0,1024.05,821.63
2018,12,27,12,15,946.0,63.5,6.2,14.7,538.5,1023.6,821.26
2018,12,27,12,30,945.0,64.0,6.2,14.7,537.0,1019.43,818.4
2018,12,27,12,45,940.5,64.0,6.25,14.7,527.0,1007.5,810.33
2018,12,27,13,0,936.0,64.0,6.3,14.7,517.0,992.0,799.79
2018,12,27,13,15,929.0,62.5,6.25,14.6,499.5,968.63,783.23
2018,12,27,13,30,922.0,61.0,6.2,14.5,482.0,942.02,764.32
2018,12,27,13,45,910.5,60.0,6.15,14.4,457.5,908.98,740.57
2018,12,27,14,0,899.0,59.0,6.1,14.3,433.0,873.27,714.7
2018,12,27,14,15,881.5,57.5,6.0,14.05,402.0,829.41,682.51
2018,12,27,14,30,864.0,56.0,5.9,13.8,371.0,783.77,648.55
2018,12,27,14,45,838.0,53.5,5.75,13.6,334.5,728.74,606.33
2018,12,27,15,0,812.0,51.0,5.6,13.4,298.0,679.83,568.13
2018,12,27,15,15,774.0,48.5,5.6,13.4,258.0,615.15,516.33
2018,12,27,15,30,736.0,46.0,5.6,13.4,218.0,551.6,462.54
2018,12,27,15,45,676.5,41.5,4.95,12.35,175.5,474.46,395.38
2018,12,27,16,0,617.0,37.0,4.3,11.3,133.0,401.38,329.34
2018,12,27,16,15,500.0,31.0,4.1,10.75,93.0,303.01,239.0
2018,12,27,16,30,383.0,25.0,3.9,10.2,53.0,217.31,118.92
2018,12,27,16,45,207.5,14.5,3.7,9.65,28.0,91.36,0.0
2018,12,27,17,0,32.0,4.0,3.5,9.1,3.0,0.0,0.0
2018,12,27,17,15,16.0,2.0,3.45,8.95,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.7,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,28,7,15,124.0,8.0,1.65,3.6,12.0,0.0,0.0
2018,12,28,7,30,248.0,16.0,1.8,4.5,24.0,108.77,0.0
2018,12,28,7,45,401.5,23.5,1.9,5.4,60.0,220.35,131.73
2018,12,28,8,0,555.0,31.0,2.0,6.3,96.0,331.82,265.62
2018,12,28,8,15,630.0,36.0,2.2,7.0,138.0,409.3,338.91
2018,12,28,8,30,705.0,41.0,2.4,7.7,180.0,492.73,412.59
2018,12,28,8,45,737.0,45.5,2.55,8.4,219.5,553.56,465.3
2018,12,28,9,0,769.0,50.0,2.7,9.1,259.0,615.51,515.94
2018,12,28,9,15,813.5,51.0,2.75,9.65,300.5,682.8,567.56
2018,12,28,9,30,858.0,52.0,2.8,10.2,342.0,743.82,612.66
2018,12,28,9,45,879.0,54.0,2.85,10.8,376.0,794.79,648.87
2018,12,28,10,0,900.0,56.0,2.9,11.4,410.0,844.49,683.33
2018,12,28,10,15,914.5,56.5,2.8,11.7,437.5,884.79,709.9
2018,12,28,10,30,929.0,57.0,2.7,12.0,465.0,922.77,734.31
2018,12,28,10,45,939.0,57.5,2.65,12.25,486.0,954.02,754.12
2018,12,28,11,0,949.0,58.0,2.6,12.5,507.0,982.25,771.67
2018,12,28,11,15,954.5,58.5,2.65,12.75,520.5,1002.95,784.94
2018,12,28,11,30,960.0,59.0,2.7,13.0,534.0,1020.15,795.92
2018,12,28,11,45,961.5,59.0,2.7,13.2,539.5,1029.11,800.99
2018,12,28,12,0,963.0,59.0,2.7,13.4,545.0,1034.33,803.72
2018,12,28,12,15,955.0,61.0,2.75,13.5,541.5,1029.23,800.37
2018,12,28,12,30,947.0,63.0,2.8,13.6,538.0,1020.38,794.7
2018,12,28,12,45,937.0,65.0,2.9,13.7,527.5,1005.96,785.82
2018,12,28,13,0,927.0,67.0,3.0,13.8,517.0,988.08,774.61
2018,12,28,13,15,919.5,66.5,2.95,13.8,500.0,965.87,759.4
2018,12,28,13,30,912.0,66.0,2.9,13.8,483.0,940.46,742.03
2018,12,28,13,45,900.5,64.5,2.85,13.8,458.5,907.06,718.96
2018,12,28,14,0,889.0,63.0,2.8,13.8,434.0,871.03,693.93
2018,12,28,14,15,872.0,61.0,2.7,13.55,403.0,827.28,663.3
2018,12,28,14,30,855.0,59.0,2.6,13.3,372.0,781.74,630.95
2018,12,28,14,45,829.5,56.5,2.45,13.1,336.0,734.66,596.4
2018,12,28,15,0,804.0,54.0,2.3,12.9,300.0,679.09,554.67
2018,12,28,15,15,766.0,51.0,2.3,12.9,259.5,614.0,504.94
2018,12,28,15,30,728.0,48.0,2.3,12.9,219.0,550.05,453.04
2018,12,28,15,45,667.5,43.0,1.75,11.1,176.5,471.97,387.85
2018,12,28,16,0,607.0,38.0,1.2,9.3,134.0,398.07,323.28
2018,12,28,16,15,503.5,31.5,1.2,8.8,94.5,306.18,240.69
2018,12,28,16,30,400.0,25.0,1.2,8.3,55.0,219.29,126.56
2018,12,28,16,45,231.5,15.5,1.25,7.8,30.0,101.75,0.0
2018,12,28,17,0,63.0,6.0,1.3,7.3,5.0,0.0,0.0
2018,12,28,17,15,31.5,3.0,1.25,7.2,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,29,7,15,78.5,7.0,0.5,7.2,9.5,0.0,0.0
2018,12,29,7,30,157.0,14.0,0.5,7.7,19.0,71.88,0.0
2018,12,29,7,45,341.5,22.0,0.45,8.15,55.0,197.54,113.85
2018,12,29,8,0,526.0,30.0,0.4,8.6,91.0,315.73,247.19
2018,12,29,8,15,558.5,37.5,0.55,9.3,126.0,370.87,300.34
2018,12,29,8,30,591.0,45.0,0.7,10.0,161.0,428.3,351.33
2018,12,29,8,45,475.5,68.0,0.85,10.7,175.0,415.42,343.55
2018,12,29,9,0,360.0,91.0,1.0,11.4,189.0,381.75,317.5
2018,12,29,9,15,563.0,76.0,1.2,12.0,254.0,534.48,441.85
2018,12,29,9,30,766.0,61.0,1.4,12.6,319.0,691.2,559.68
2018,12,29,9,45,812.5,59.0,1.6,13.2,357.0,755.01,604.9
2018,12,29,10,0,859.0,57.0,1.8,13.8,395.0,810.59,644.2
2018,12,29,10,15,872.5,58.5,1.85,14.1,422.0,850.27,670.82
2018,12,29,10,30,886.0,60.0,1.9,14.4,449.0,887.72,695.69
2018,12,29,10,45,894.5,61.5,1.95,14.75,470.0,918.07,715.25
2018,12,29,11,0,903.0,63.0,2.0,15.1,491.0,945.51,732.77
2018,12,29,11,15,907.5,64.0,2.0,15.3,504.0,965.33,744.87
2018,12,29,11,30,912.0,65.0,2.0,15.5,517.0,981.8,754.82
2018,12,29,11,45,912.5,65.5,2.0,15.7,522.0,990.22,759.43
2018,12,29,12,0,913.0,66.0,2.0,15.9,527.0,995.07,761.87
2018,12,29,12,15,910.5,66.5,2.05,16.0,525.0,993.38,761.02
2018,12,29,12,30,908.0,67.0,2.1,16.1,523.0,988.12,757.96
2018,12,29,12,45,902.0,67.5,2.1,16.25,513.5,975.92,749.64
2018,12,29,13,0,896.0,68.0,2.1,16.4,504.0,960.34,739.21
2018,12,29,13,15,887.0,67.0,2.15,16.4,486.5,936.62,724.28
2018,12,29,13,30,878.0,66.0,2.2,16.4,469.0,909.87,707.27
2018,12,29,13,45,864.5,65.0,2.25,16.4,445.0,876.23,685.31
2018,12,29,14,0,851.0,64.0,2.3,16.4,421.0,840.17,661.44
2018,12,29,14,15,833.0,62.5,2.1,16.15,391.0,805.95,637.09
2018,12,29,14,30,815.0,61.0,1.9,15.9,361.0,761.0,604.66
2018,12,29,14,45,788.5,58.5,1.75,15.65,325.5,706.75,565.39
2018,12,29,15,0,762.0,56.0,1.6,15.4,290.0,652.06,524.99
2018,12,29,15,15,724.0,52.5,1.6,15.4,251.0,588.08,477.02
2018,12,29,15,30,686.0,49.0,1.6,15.4,212.0,525.37,426.97
2018,12,29,15,45,625.5,44.5,1.3,13.9,171.0,449.73,365.06
2018,12,29,16,0,565.0,40.0,1.0,12.4,130.0,378.16,303.87
2018,12,29,16,15,442.5,33.5,1.05,12.05,90.5,285.22,222.22
2018,12,29,16,30,320.0,27.0,1.1,11.7,51.0,194.27,115.73
2018,12,29,16,45,187.0,16.5,1.15,11.35,28.0,85.89,0.0
2018,12,29,17,0,54.0,6.0,1.2,11.0,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.15,10.95,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,7,15,68.5,7.5,1.35,7.2,9.5,0.0,0.0
2018,12,30,7,30,137.0,15.0,1.5,7.9,19.0,64.86,0.0
2018,12,30,7,45,251.5,26.0,1.6,8.65,49.0,161.02,90.98
2018,12,30,8,0,366.0,37.0,1.7,9.4,79.0,249.2,197.09
2018,12,30,8,15,319.0,51.5,1.85,9.65,99.0,258.62,212.77
2018,12,30,8,30,272.0,66.0,2.0,9.9,119.0,264.51,221.32
2018,12,30,8,45,267.0,82.0,2.15,10.2,144.0,279.93,236.53
2018,12,30,9,0,262.0,98.0,2.3,10.5,169.0,307.73,260.72
2018,12,30,9,15,421.0,94.0,2.3,10.75,227.5,445.0,375.79
2018,12,30,9,30,580.0,90.0,2.3,11.0,286.0,587.24,489.74
2018,12,30,9,45,612.0,93.0,2.35,11.3,318.0,639.75,528.58
2018,12,30,10,0,644.0,96.0,2.4,11.6,350.0,692.34,567.32
2018,12,30,10,15,657.0,101.0,2.4,11.9,375.5,730.54,594.22
2018,12,30,10,30,670.0,106.0,2.4,12.2,401.0,767.09,619.6
2018,12,30,10,45,763.0,91.5,2.35,12.45,442.0,844.9,674.41
2018,12,30,11,0,856.0,77.0,2.3,12.7,483.0,930.06,732.56
2018,12,30,11,15,877.5,74.5,2.3,13.0,500.5,950.62,744.59
2018,12,30,11,30,899.0,72.0,2.3,13.3,518.0,978.63,762.5
2018,12,30,11,45,905.5,71.0,2.3,13.55,525.0,990.9,769.61
2018,12,30,12,0,912.0,70.0,2.3,13.8,532.0,999.7,774.62
2018,12,30,12,15,911.5,70.0,2.4,14.0,530.5,999.41,774.87
2018,12,30,12,30,911.0,70.0,2.5,14.2,529.0,995.52,772.87
2018,12,30,12,45,907.0,70.0,2.55,14.4,520.0,984.67,765.7
2018,12,30,13,0,903.0,70.0,2.6,14.6,511.0,970.37,756.31
2018,12,30,13,15,894.5,69.0,2.75,14.65,493.5,947.11,742.1
2018,12,30,13,30,886.0,68.0,2.9,14.7,476.0,920.77,725.62
2018,12,30,13,45,874.0,66.5,3.05,14.75,452.0,887.7,704.11
2018,12,30,14,0,862.0,65.0,3.2,14.8,428.0,852.09,680.44
2018,12,30,14,15,843.5,63.5,3.15,14.65,397.5,817.17,656.18
2018,12,30,14,30,825.0,62.0,3.1,14.5,367.0,771.49,623.57
2018,12,30,14,45,798.5,59.5,3.05,14.4,331.5,716.88,583.58
2018,12,30,15,0,772.0,57.0,3.0,14.3,296.0,661.78,542.31
2018,12,30,15,15,733.5,53.5,3.0,14.3,256.0,597.0,492.33
2018,12,30,15,30,695.0,50.0,3.0,14.3,216.0,533.48,440.37
2018,12,30,15,45,632.5,45.5,2.2,12.85,174.5,456.08,374.89
2018,12,30,16,0,570.0,41.0,1.4,11.4,133.0,382.89,310.43
2018,12,30,16,15,463.5,34.0,1.35,10.8,94.0,296.95,233.64
2018,12,30,16,30,357.0,27.0,1.3,10.2,55.0,212.18,132.73
2018,12,30,16,45,204.0,16.5,1.25,9.6,30.0,92.77,0.0
2018,12,30,17,0,51.0,6.0,1.2,9.0,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.25,8.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,31,7,15,17.0,5.5,1.95,6.45,6.0,0.0,0.0
2018,12,31,7,30,34.0,11.0,2.2,7.1,12.0,22.25,0.0
2018,12,31,7,45,228.5,23.0,2.45,7.75,48.0,147.8,82.37
2018,12,31,8,0,423.0,35.0,2.7,8.4,84.0,274.47,218.4
2018,12,31,8,15,409.5,45.5,2.9,8.8,109.0,302.51,250.5
2018,12,31,8,30,396.0,56.0,3.1,9.2,134.0,328.74,276.96
2018,12,31,8,45,368.5,74.5,3.3,9.65,159.5,349.02,296.28
2018,12,31,9,0,341.0,93.0,3.5,10.1,185.0,370.09,314.71
2018,12,31,9,15,410.5,97.0,3.6,10.5,224.0,440.54,374.32
2018,12,31,9,30,480.0,101.0,3.7,10.9,263.0,515.69,436.12
2018,12,31,9,45,634.5,87.5,3.75,11.3,324.0,650.71,543.05
2018,12,31,10,0,789.0,74.0,3.8,11.7,385.0,781.0,641.17
2018,12,31,10,15,856.5,66.5,3.9,11.9,425.5,854.98,694.85
2018,12,31,10,30,924.0,59.0,4.0,12.1,466.0,919.42,740.92
2018,12,31,10,45,934.0,60.0,4.1,12.35,487.5,951.59,762.83
2018,12,31,11,0,944.0,61.0,4.2,12.6,509.0,980.77,782.74
2018,12,31,11,15,950.0,61.5,4.25,12.7,523.0,1002.24,797.29
2018,12,31,11,30,956.0,62.0,4.3,12.8,537.0,1020.24,809.63
2018,12,31,11,45,958.5,62.5,4.4,12.85,543.5,1031.22,817.81
2018,12,31,12,0,961.0,63.0,4.5,12.9,550.0,1038.47,823.56
2018,12,31,12,15,958.0,63.5,4.55,12.9,548.0,1036.54,822.61
2018,12,31,12,30,955.0,64.0,4.6,12.9,546.0,1030.84,819.22
2018,12,31,12,45,947.5,65.5,4.6,12.9,536.5,1018.42,810.71
2018,12,31,13,0,940.0,67.0,4.6,12.9,527.0,1002.45,799.83
2018,12,31,13,15,933.0,66.0,4.65,12.85,510.0,980.12,785.08
2018,12,31,13,30,926.0,65.0,4.7,12.8,493.0,954.51,767.96
2018,12,31,13,45,914.0,64.0,4.7,12.75,468.5,921.28,744.76
2018,12,31,14,0,902.0,63.0,4.7,12.7,444.0,885.35,719.45
2018,12,31,14,15,885.5,61.0,4.6,12.5,413.0,841.82,687.88
2018,12,31,14,30,869.0,59.0,4.5,12.3,382.0,796.39,654.51
2018,12,31,14,45,844.5,57.0,4.4,12.1,346.0,750.43,620.19
2018,12,31,15,0,820.0,55.0,4.3,11.9,310.0,695.72,578.33
2018,12,31,15,15,783.0,51.5,4.3,11.9,269.0,629.99,526.75
2018,12,31,15,30,746.0,48.0,4.3,11.9,228.0,565.31,473.27
2018,12,31,15,45,615.5,38.0,2.5,14.15,168.0,438.24,360.09
2018,12,31,16,0,485.0,28.0,0.7,16.4,108.0,322.28,256.17
2018,12,31,16,15,378.0,28.5,0.65,16.0,79.5,248.33,191.58
2018,12,31,16,30,271.0,29.0,0.6,15.6,51.0,177.09,111.51
2018,12,31,16,45,151.5,17.0,0.6,15.15,28.0,73.18,0.0
2018,12,31,17,0,32.0,5.0,0.6,14.7,5.0,4.27,0.0
2018,12,31,17,15,16.0,2.5,0.5,14.45,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
